Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.85,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,17.37,8.01
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,30.91,20.93
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,44.32,33.16
2016,1,1,8,45,0.0,61.5,4.4,4.0,61.5,59.23,46.59
2016,1,1,9,0,0.0,77.0,4.5,4.0,77.0,74.22,59.96
2016,1,1,9,15,0.0,92.5,4.5,4.0,92.5,89.3,73.21
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,104.45,86.36
2016,1,1,9,45,33.0,142.5,4.55,4.5,156.0,152.11,126.96
2016,1,1,10,0,66.0,177.0,4.6,5.0,204.0,202.49,169.6
2016,1,1,10,15,58.0,189.0,4.5,5.0,214.5,214.16,179.39
2016,1,1,10,30,50.0,201.0,4.4,5.0,225.0,225.11,188.41
2016,1,1,10,45,72.5,219.5,4.35,5.0,256.5,258.78,216.78
2016,1,1,11,0,95.0,238.0,4.3,5.0,288.0,294.09,246.33
2016,1,1,11,15,145.5,250.0,4.25,5.0,330.0,345.66,289.65
2016,1,1,11,30,196.0,262.0,4.2,5.0,372.0,395.98,331.6
2016,1,1,11,45,241.5,263.0,4.2,5.5,402.0,433.51,362.33
2016,1,1,12,0,287.0,264.0,4.2,6.0,432.0,478.25,398.52
2016,1,1,12,15,215.0,273.0,4.15,6.0,399.5,437.64,364.14
2016,1,1,12,30,143.0,282.0,4.1,6.0,367.0,400.05,332.05
2016,1,1,12,45,87.0,260.5,4.05,6.0,312.5,331.81,275.44
2016,1,1,13,0,31.0,239.0,4.0,6.0,258.0,268.75,222.27
2016,1,1,13,15,83.0,254.0,3.95,6.0,302.5,324.87,270.27
2016,1,1,13,30,135.0,269.0,3.9,6.0,347.0,389.05,323.87
2016,1,1,13,45,67.5,210.0,3.85,6.0,249.0,266.86,222.36
2016,1,1,14,0,0.0,151.0,3.8,6.0,151.0,148.95,122.09
2016,1,1,14,15,0.0,140.0,3.7,6.0,140.0,137.94,113.12
2016,1,1,14,30,0.0,129.0,3.6,6.0,129.0,126.94,103.97
2016,1,1,14,45,0.0,92.5,3.5,6.0,92.5,89.85,72.4
2016,1,1,15,0,0.0,56.0,3.4,6.0,56.0,54.11,41.66
2016,1,1,15,15,0.0,51.0,3.2,6.0,51.0,49.27,37.56
2016,1,1,15,30,0.0,46.0,3.0,6.0,46.0,44.43,33.42
2016,1,1,15,45,0.0,40.5,2.8,6.0,40.5,39.11,28.82
2016,1,1,16,0,0.0,35.0,2.6,6.0,35.0,33.79,24.17
2016,1,1,16,15,0.0,29.0,2.35,5.5,29.0,27.98,19.08
2016,1,1,16,30,0.0,23.0,2.1,5.0,23.0,22.19,13.92
2016,1,1,16,45,0.0,17.0,1.85,5.0,17.0,16.39,8.67
2016,1,1,17,0,0.0,11.0,1.6,5.0,11.0,10.6,3.4
2016,1,1,17,15,0.0,6.5,1.55,4.5,6.5,6.26,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,4.5,0.5,0.49,0.0
2016,1,2,8,0,0.0,1.0,0.8,5.0,1.0,0.96,0.0
2016,1,2,8,15,0.0,1.5,0.8,5.0,1.5,1.44,0.0
2016,1,2,8,30,0.0,2.0,0.8,5.0,2.0,1.93,0.0
2016,1,2,8,45,0.0,3.0,0.85,5.0,3.0,2.89,0.0
2016,1,2,9,0,0.0,4.0,0.9,5.0,4.0,3.85,0.0
2016,1,2,9,15,0.0,5.0,0.85,5.0,5.0,4.82,0.0
2016,1,2,9,30,0.0,6.0,0.8,5.0,6.0,5.79,0.0
2016,1,2,9,45,54.0,94.0,0.8,5.5,116.5,112.46,92.13
2016,1,2,10,0,108.0,182.0,0.8,6.0,227.0,227.46,188.08
2016,1,2,10,15,112.0,198.0,0.8,6.0,248.5,251.09,207.02
2016,1,2,10,30,116.0,214.0,0.8,6.0,270.0,274.93,226.38
2016,1,2,10,45,67.5,207.0,0.8,6.0,240.0,243.18,199.98
2016,1,2,11,0,19.0,200.0,0.8,6.0,210.0,207.26,169.85
2016,1,2,11,15,12.0,192.5,0.8,6.0,199.5,196.2,160.63
2016,1,2,11,30,5.0,185.0,0.8,6.0,189.0,184.66,150.84
2016,1,2,11,45,6.5,191.5,0.8,6.5,196.5,192.51,156.97
2016,1,2,12,0,8.0,198.0,0.8,7.0,204.0,200.46,163.08
2016,1,2,12,15,4.0,129.0,0.85,7.0,132.0,128.47,103.6
2016,1,2,12,30,0.0,60.0,0.9,7.0,60.0,58.02,44.26
2016,1,2,12,45,0.0,75.5,0.95,7.5,75.5,73.04,57.06
2016,1,2,13,0,0.0,91.0,1.0,8.0,91.0,88.06,69.64
2016,1,2,13,15,8.0,151.0,0.95,8.0,155.5,154.11,125.13
2016,1,2,13,30,16.0,211.0,0.9,8.0,220.0,222.34,181.03
2016,1,2,13,45,20.5,212.0,0.9,8.5,223.5,227.3,184.7
2016,1,2,14,0,25.0,213.0,0.9,9.0,227.0,232.3,188.75
2016,1,2,14,15,25.5,204.5,0.8,8.5,218.0,224.22,182.67
2016,1,2,14,30,26.0,196.0,0.7,8.0,209.0,216.12,176.62
2016,1,2,14,45,21.0,181.0,0.6,8.0,191.0,197.15,161.19
2016,1,2,15,0,16.0,166.0,0.5,8.0,173.0,178.33,145.86
2016,1,2,15,15,13.0,152.5,0.4,7.5,157.5,162.64,133.31
2016,1,2,15,30,10.0,139.0,0.3,7.0,142.0,147.14,120.75
2016,1,2,15,45,6.0,123.5,0.25,7.0,125.0,129.02,105.66
2016,1,2,16,0,2.0,108.0,0.2,7.0,108.0,111.19,90.62
2016,1,2,16,15,1.0,90.0,0.2,6.5,90.0,92.28,74.65
2016,1,2,16,30,0.0,72.0,0.2,6.0,72.0,73.36,58.32
2016,1,2,16,45,0.0,54.0,0.2,6.0,54.0,54.78,41.87
2016,1,2,17,0,0.0,36.0,0.2,6.0,36.0,35.88,24.93
2016,1,2,17,15,0.0,21.5,0.25,5.5,21.5,20.76,9.79
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.88,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,17.5,15.0,2.65,4.5,16.5,14.74,0.0
2016,1,3,8,0,35.0,30.0,3.0,5.0,33.0,27.76,15.48
2016,1,3,8,15,58.0,50.0,3.0,5.5,58.5,50.68,35.43
2016,1,3,8,30,81.0,70.0,3.0,6.0,84.0,76.55,57.06
2016,1,3,8,45,95.0,90.0,3.05,6.5,111.5,103.45,80.33
2016,1,3,9,0,109.0,110.0,3.1,7.0,139.0,131.94,105.1
2016,1,3,9,15,120.5,128.0,3.1,7.5,166.0,159.26,128.87
2016,1,3,9,30,132.0,146.0,3.1,8.0,193.0,187.67,153.31
2016,1,3,9,45,154.5,164.0,3.15,9.0,224.5,221.31,181.37
2016,1,3,10,0,177.0,182.0,3.2,10.0,256.0,256.85,210.62
2016,1,3,10,15,195.0,197.5,3.15,10.5,285.5,289.51,237.45
2016,1,3,10,30,213.0,213.0,3.1,11.0,315.0,323.31,264.82
2016,1,3,10,45,158.5,226.5,3.05,11.5,305.5,316.35,258.3
2016,1,3,11,0,104.0,240.0,3.0,12.0,296.0,301.26,244.93
2016,1,3,11,15,160.5,250.5,2.95,12.5,340.0,355.23,288.42
2016,1,3,11,30,217.0,261.0,2.9,13.0,384.0,408.29,330.41
2016,1,3,11,45,257.0,262.5,2.9,13.5,411.5,448.73,361.85
2016,1,3,12,0,297.0,264.0,2.9,14.0,439.0,485.17,389.99
2016,1,3,12,15,375.5,248.0,2.9,14.0,471.5,530.65,426.6
2016,1,3,12,30,454.0,232.0,2.9,14.0,504.0,583.69,468.45
2016,1,3,12,45,686.5,160.5,2.9,14.0,569.5,687.64,551.55
2016,1,3,13,0,919.0,89.0,2.9,14.0,635.0,781.98,622.46
2016,1,3,13,15,916.0,88.0,2.9,14.0,624.5,782.54,622.4
2016,1,3,13,30,913.0,87.0,2.9,14.0,614.0,779.66,620.76
2016,1,3,13,45,909.5,85.0,2.95,14.5,596.0,771.91,614.87
2016,1,3,14,0,906.0,83.0,3.0,15.0,578.0,760.81,606.68
2016,1,3,14,15,896.0,81.5,3.0,15.0,552.0,742.34,594.04
2016,1,3,14,30,886.0,80.0,3.0,15.0,526.0,725.17,582.46
2016,1,3,14,45,874.0,77.0,3.0,15.0,493.5,697.75,563.2
2016,1,3,15,0,862.0,74.0,3.0,15.0,461.0,667.72,541.66
2016,1,3,15,15,840.5,71.5,2.75,14.5,421.5,629.82,512.74
2016,1,3,15,30,819.0,69.0,2.5,14.0,382.0,590.27,481.92
2016,1,3,15,45,793.0,64.0,2.3,13.5,338.0,543.9,445.24
2016,1,3,16,0,767.0,59.0,2.1,13.0,294.0,496.82,406.87
2016,1,3,16,15,720.0,54.5,1.9,12.0,246.5,439.32,359.5
2016,1,3,16,30,673.0,50.0,1.7,11.0,199.0,383.39,311.57
2016,1,3,16,45,601.0,42.5,1.5,10.0,151.5,315.72,252.5
2016,1,3,17,0,529.0,35.0,1.3,9.0,104.0,252.83,195.27
2016,1,3,17,15,384.0,24.5,1.3,8.5,63.0,168.13,111.45
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,81.49,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,12.29,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,30.52,12.34
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,72.01,34.94
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,124.28,72.65
2016,1,4,8,45,723.5,44.5,2.9,4.0,209.5,176.03,116.83
2016,1,4,9,0,781.0,49.0,2.9,5.0,259.0,233.0,168.15
2016,1,4,9,15,817.5,52.5,2.9,5.5,306.5,287.74,219.36
2016,1,4,9,30,854.0,56.0,2.9,6.0,354.0,344.99,272.22
2016,1,4,9,45,878.5,58.5,2.95,7.0,397.0,397.98,320.18
2016,1,4,10,0,903.0,61.0,3.0,8.0,440.0,451.29,366.9
2016,1,4,10,15,919.5,63.0,2.95,8.5,477.5,500.33,409.21
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,548.38,449.34
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.0,591.87,484.82
2016,1,4,11,0,957.0,69.0,2.9,10.0,575.0,633.39,517.74
2016,1,4,11,15,964.5,70.0,2.85,10.0,598.0,669.8,546.69
2016,1,4,11,30,972.0,71.0,2.8,10.0,621.0,703.61,573.04
2016,1,4,11,45,973.0,73.0,2.75,10.5,635.0,731.38,592.54
2016,1,4,12,0,974.0,75.0,2.7,11.0,649.0,755.91,608.76
2016,1,4,12,15,975.5,75.5,2.65,11.0,655.0,775.81,622.65
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,792.29,634.09
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.5,801.78,639.72
2016,1,4,13,0,972.0,76.0,2.6,12.0,656.0,807.65,642.89
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.5,808.22,643.57
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,805.17,641.82
2016,1,4,13,45,956.0,74.5,2.6,12.0,613.5,795.59,635.5
2016,1,4,14,0,948.0,74.0,2.6,12.0,594.0,782.57,626.83
2016,1,4,14,15,937.5,73.0,2.6,12.0,567.0,763.85,614.08
2016,1,4,14,30,927.0,72.0,2.6,12.0,540.0,742.02,599.09
2016,1,4,14,45,910.0,70.5,2.6,12.0,505.5,712.2,578.12
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,679.92,555.17
2016,1,4,15,15,871.0,66.5,2.45,11.5,431.0,645.11,529.06
2016,1,4,15,30,849.0,64.0,2.3,11.0,391.0,604.43,497.59
2016,1,4,15,45,818.0,60.5,2.15,11.0,345.5,555.97,458.34
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,507.05,417.7
2016,1,4,16,15,739.5,52.5,1.8,10.0,251.5,448.53,369.33
2016,1,4,16,30,692.0,48.0,1.6,9.0,203.0,391.62,320.39
2016,1,4,16,45,614.5,41.5,1.45,8.0,154.5,321.82,259.41
2016,1,4,17,0,537.0,35.0,1.3,7.0,106.0,257.2,200.62
2016,1,4,17,15,392.5,24.5,1.35,6.5,64.5,172.6,117.73
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,84.6,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,14.25,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,29.88,13.89
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.0,66.45,35.79
2016,1,5,8,30,523.0,50.0,3.1,3.0,144.0,114.16,70.35
2016,1,5,8,45,585.0,57.5,3.1,3.5,191.0,162.2,111.04
2016,1,5,9,0,647.0,65.0,3.1,4.0,238.0,216.16,159.22
2016,1,5,9,15,688.0,70.0,3.0,4.0,283.5,267.17,206.77
2016,1,5,9,30,729.0,75.0,2.9,4.0,329.0,321.12,256.67
2016,1,5,9,45,755.5,79.0,2.85,4.5,370.5,371.48,302.58
2016,1,5,10,0,782.0,83.0,2.8,5.0,412.0,422.14,347.53
2016,1,5,10,15,801.5,86.0,2.75,5.0,448.0,469.0,388.84
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,515.46,428.73
2016,1,5,10,45,836.0,90.5,2.65,5.5,513.5,557.18,463.05
2016,1,5,11,0,851.0,92.0,2.6,6.0,543.0,597.58,495.34
2016,1,5,11,15,631.0,159.5,2.6,6.5,501.5,561.46,464.16
2016,1,5,11,30,411.0,227.0,2.6,7.0,460.0,502.34,414.15
2016,1,5,11,45,372.5,242.5,2.6,8.0,457.5,504.83,414.45
2016,1,5,12,0,334.0,258.0,2.6,9.0,455.0,504.46,411.93
2016,1,5,12,15,394.0,246.0,2.6,9.5,481.0,541.94,441.76
2016,1,5,12,30,454.0,234.0,2.6,10.0,507.0,586.37,476.21
2016,1,5,12,45,494.5,219.0,2.6,10.5,515.5,607.15,492.17
2016,1,5,13,0,535.0,204.0,2.6,11.0,524.0,626.5,507.13
2016,1,5,13,15,347.0,239.0,2.6,11.0,445.5,520.18,422.17
2016,1,5,13,30,159.0,274.0,2.6,11.0,367.0,412.67,334.56
2016,1,5,13,45,272.0,249.0,2.6,11.5,401.5,477.58,388.51
2016,1,5,14,0,385.0,224.0,2.6,12.0,436.0,532.15,432.77
2016,1,5,14,15,219.0,220.0,2.55,12.0,339.5,396.72,323.93
2016,1,5,14,30,53.0,216.0,2.5,12.0,243.0,265.22,215.52
2016,1,5,14,45,26.5,157.5,2.5,12.0,171.0,181.4,147.35
2016,1,5,15,0,0.0,99.0,2.5,12.0,99.0,96.61,76.46
2016,1,5,15,15,0.0,90.5,2.35,11.5,90.5,88.18,69.77
2016,1,5,15,30,0.0,82.0,2.2,11.0,82.0,79.76,62.91
2016,1,5,15,45,0.0,71.5,2.05,11.0,71.5,69.29,54.09
2016,1,5,16,0,0.0,61.0,1.9,11.0,61.0,58.95,45.31
2016,1,5,16,15,0.0,51.0,1.8,10.5,51.0,49.27,37.05
2016,1,5,16,30,0.0,41.0,1.7,10.0,41.0,39.59,28.65
2016,1,5,16,45,0.0,30.5,1.65,9.5,30.5,29.44,19.71
2016,1,5,17,0,0.0,20.0,1.6,9.0,20.0,19.29,10.7
2016,1,5,17,15,0.0,12.0,1.75,8.5,12.0,11.57,3.31
2016,1,5,17,30,0.0,4.0,1.9,8.0,4.0,3.93,0.0
2016,1,5,17,45,0.0,2.0,2.05,8.0,2.0,1.97,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,16.71,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,31.05,16.27
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,63.76,38.49
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,106.99,70.19
2016,1,6,8,45,427.5,76.0,2.65,6.5,175.0,150.28,106.23
2016,1,6,9,0,484.0,88.0,2.7,7.0,219.0,199.1,148.71
2016,1,6,9,15,530.0,96.0,2.65,7.0,262.5,247.46,192.13
2016,1,6,9,30,576.0,104.0,2.6,7.0,306.0,298.48,237.79
2016,1,6,9,45,603.0,111.5,2.6,7.5,345.0,345.17,279.25
2016,1,6,10,0,630.0,119.0,2.6,8.0,384.0,393.14,320.8
2016,1,6,10,15,315.0,97.0,2.6,8.0,229.5,249.58,206.78
2016,1,6,10,30,0.0,75.0,2.6,8.0,75.0,72.52,56.86
2016,1,6,10,45,0.0,76.5,2.65,8.5,76.5,73.98,58.04
2016,1,6,11,0,0.0,78.0,2.7,9.0,78.0,75.44,59.06
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,91.0,72.15
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,106.73,85.29
2016,1,6,11,45,0.0,90.0,2.7,9.5,90.0,87.09,68.51
2016,1,6,12,0,0.0,70.0,2.7,10.0,70.0,67.7,52.0
2016,1,6,12,15,0.0,87.5,2.65,10.0,87.5,84.67,66.29
2016,1,6,12,30,0.0,105.0,2.6,10.0,105.0,101.85,80.67
2016,1,6,12,45,0.0,71.5,2.55,10.5,71.5,69.16,53.07
2016,1,6,13,0,0.0,38.0,2.5,11.0,38.0,36.73,25.61
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,93.98,73.9
2016,1,6,13,30,0.0,156.0,2.4,11.0,156.0,153.38,123.23
2016,1,6,13,45,0.0,100.5,2.35,11.0,100.5,97.51,76.83
2016,1,6,14,0,0.0,45.0,2.3,11.0,45.0,43.49,31.45
2016,1,6,14,15,9.0,118.5,2.3,11.0,123.5,122.33,98.31
2016,1,6,14,30,18.0,192.0,2.3,11.0,202.0,205.94,167.74
2016,1,6,14,45,9.0,110.0,2.3,11.0,115.0,113.81,91.26
2016,1,6,15,0,0.0,28.0,2.3,11.0,28.0,27.03,17.61
2016,1,6,15,15,88.0,97.5,2.1,11.0,131.5,161.64,134.26
2016,1,6,15,30,176.0,167.0,1.9,11.0,235.0,295.45,245.44
2016,1,6,15,45,151.0,152.5,1.75,11.0,206.5,260.73,215.95
2016,1,6,16,0,126.0,138.0,1.6,11.0,178.0,227.39,187.98
2016,1,6,16,15,108.0,117.5,1.35,10.5,147.5,191.64,157.95
2016,1,6,16,30,90.0,97.0,1.1,10.0,117.0,156.92,128.21
2016,1,6,16,45,71.5,75.0,0.85,10.0,88.5,121.04,96.82
2016,1,6,17,0,53.0,53.0,0.6,10.0,60.0,86.1,65.94
2016,1,6,17,15,26.5,32.5,0.55,10.0,36.0,46.41,30.05
2016,1,6,17,30,0.0,12.0,0.5,10.0,12.0,11.58,0.0
2016,1,6,17,45,0.0,6.0,0.5,10.0,6.0,5.9,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.5,29.0,13.76,0.0
2016,1,7,8,0,355.0,28.0,2.3,8.0,58.0,28.8,12.59
2016,1,7,8,15,460.5,37.0,2.35,8.0,103.0,66.1,33.38
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,114.75,67.63
2016,1,7,8,45,628.5,52.0,2.5,8.5,195.5,163.72,108.31
2016,1,7,9,0,691.0,58.0,2.6,9.0,243.0,219.43,157.25
2016,1,7,9,15,730.5,62.0,2.6,9.5,289.0,271.14,204.48
2016,1,7,9,30,770.0,66.0,2.6,10.0,335.0,325.59,253.67
2016,1,7,9,45,803.0,67.5,2.65,11.0,378.0,377.36,299.43
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,430.44,344.95
2016,1,7,10,15,854.5,71.0,2.65,13.0,457.5,478.18,384.68
2016,1,7,10,30,873.0,73.0,2.6,14.0,494.0,524.48,421.89
2016,1,7,10,45,890.5,73.0,2.6,15.0,525.0,567.71,455.64
2016,1,7,11,0,908.0,73.0,2.6,16.0,556.0,609.62,487.3
2016,1,7,11,15,917.0,74.0,2.7,16.5,579.0,645.77,515.05
2016,1,7,11,30,926.0,75.0,2.8,17.0,602.0,679.56,540.5
2016,1,7,11,45,933.0,75.0,2.95,18.0,617.5,708.38,560.5
2016,1,7,12,0,940.0,75.0,3.1,19.0,633.0,734.36,577.39
2016,1,7,12,15,943.0,75.5,3.1,19.5,640.0,755.06,590.8
2016,1,7,12,30,946.0,76.0,3.1,20.0,647.0,772.49,601.9
2016,1,7,12,45,949.5,74.5,3.15,20.5,646.0,784.72,609.61
2016,1,7,13,0,953.0,73.0,3.2,21.0,645.0,793.5,615.01
2016,1,7,13,15,950.5,72.5,3.2,21.0,635.5,795.41,616.6
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,793.76,615.85
2016,1,7,13,45,943.5,70.5,3.2,21.0,608.0,785.95,610.88
2016,1,7,14,0,939.0,69.0,3.2,21.0,590.0,774.67,603.6
2016,1,7,14,15,929.5,67.5,3.1,20.5,564.0,756.38,592.03
2016,1,7,14,30,920.0,66.0,3.0,20.0,538.0,734.96,578.25
2016,1,7,14,45,906.0,64.5,2.95,20.0,505.0,707.44,559.15
2016,1,7,15,0,892.0,63.0,2.9,20.0,472.0,677.33,538.08
2016,1,7,15,15,872.0,61.0,2.5,19.5,432.5,640.38,510.75
2016,1,7,15,30,852.0,59.0,2.1,19.0,393.0,601.67,480.58
2016,1,7,15,45,823.0,56.0,1.75,18.5,348.5,558.85,446.62
2016,1,7,16,0,794.0,53.0,1.4,18.0,304.0,511.43,408.27
2016,1,7,16,15,750.0,49.0,1.35,17.0,256.5,454.88,363.84
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,399.68,318.49
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.5,331.8,261.36
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,268.77,205.87
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.0,186.69,129.99
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,108.94,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,43.34,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.0,15.0,2.3,7.5,28.0,14.74,0.0
2016,1,8,8,0,314.0,30.0,2.4,8.0,56.0,29.85,13.98
2016,1,8,8,15,421.0,40.0,2.3,8.5,100.5,65.85,34.62
2016,1,8,8,30,528.0,50.0,2.2,9.0,145.0,113.45,67.95
2016,1,8,8,45,405.5,76.5,2.15,9.5,162.0,146.15,102.37
2016,1,8,9,0,283.0,103.0,2.1,10.0,179.0,165.57,125.86
2016,1,8,9,15,310.5,116.5,2.35,10.5,213.5,202.31,158.05
2016,1,8,9,30,338.0,130.0,2.6,11.0,248.0,241.38,192.04
2016,1,8,9,45,571.5,104.0,2.85,12.0,333.0,325.33,259.59
2016,1,8,10,0,805.0,78.0,3.1,13.0,418.0,426.35,341.43
2016,1,8,10,15,588.0,135.0,3.25,13.5,394.5,417.99,337.5
2016,1,8,10,30,371.0,192.0,3.4,14.0,371.0,385.33,312.05
2016,1,8,10,45,372.5,206.0,3.55,15.0,395.5,415.94,336.12
2016,1,8,11,0,374.0,220.0,3.7,16.0,420.0,445.76,358.74
2016,1,8,11,15,187.0,171.0,3.7,16.5,271.0,293.34,236.73
2016,1,8,11,30,0.0,122.0,3.7,17.0,122.0,118.55,92.17
2016,1,8,11,45,0.0,124.5,3.7,17.5,124.5,121.06,94.13
2016,1,8,12,0,0.0,127.0,3.7,18.0,127.0,123.57,95.91
2016,1,8,12,15,29.0,198.0,3.6,18.0,216.0,220.31,174.4
2016,1,8,12,30,58.0,269.0,3.5,18.0,305.0,317.85,251.56
2016,1,8,12,45,29.0,160.0,3.45,18.5,178.0,182.35,143.54
2016,1,8,13,0,0.0,51.0,3.4,19.0,51.0,49.31,34.99
2016,1,8,13,15,325.5,106.5,3.25,19.0,297.5,367.42,299.22
2016,1,8,13,30,651.0,162.0,3.1,19.0,544.0,678.37,537.31
2016,1,8,13,45,470.0,205.0,3.0,19.5,477.0,585.8,462.18
2016,1,8,14,0,289.0,248.0,2.9,20.0,410.0,489.75,385.91
2016,1,8,14,15,294.0,235.0,2.7,20.0,393.5,477.37,377.32
2016,1,8,14,30,299.0,222.0,2.5,20.0,377.0,463.67,367.25
2016,1,8,14,45,573.0,151.0,2.3,20.0,423.5,578.66,459.17
2016,1,8,15,0,847.0,80.0,2.1,20.0,470.0,672.93,531.65
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.5,634.94,501.74
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,595.3,471.02
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,550.0,435.67
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,503.84,398.64
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,445.81,353.79
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,389.35,308.25
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,325.51,254.72
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,263.59,200.76
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,144.81,101.52
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,34.63,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.5,6.05,4.5,29.0,14.25,0.0
2016,1,9,8,0,348.0,29.0,6.4,5.0,58.0,29.05,13.36
2016,1,9,8,15,455.5,38.5,6.55,5.0,103.5,66.47,34.44
2016,1,9,8,30,563.0,48.0,6.7,5.0,149.0,115.52,69.37
2016,1,9,8,45,632.5,53.5,6.85,5.5,198.5,165.14,111.0
2016,1,9,9,0,702.0,59.0,7.0,6.0,248.0,222.29,162.08
2016,1,9,9,15,742.5,63.5,7.0,6.0,295.0,275.46,212.36
2016,1,9,9,30,783.0,68.0,7.0,6.0,342.0,331.48,265.17
2016,1,9,9,45,814.0,70.5,7.05,6.5,386.0,384.31,314.4
2016,1,9,10,0,845.0,73.0,7.1,7.0,430.0,438.27,363.55
2016,1,9,10,15,864.0,75.0,7.1,7.0,467.5,486.86,407.87
2016,1,9,10,30,883.0,77.0,7.1,7.0,505.0,534.85,450.7
2016,1,9,10,45,517.5,162.0,7.1,7.5,417.0,454.59,383.19
2016,1,9,11,0,152.0,247.0,7.1,8.0,329.0,340.01,283.7
2016,1,9,11,15,538.5,165.5,7.05,8.0,471.0,509.3,430.04
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,689.74,582.07
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.5,718.77,604.18
2016,1,9,12,0,934.0,87.0,6.9,9.0,644.0,744.87,623.09
2016,1,9,12,15,936.0,87.0,6.85,9.0,651.0,764.51,638.02
2016,1,9,12,30,938.0,87.0,6.8,9.0,658.0,780.87,650.48
2016,1,9,12,45,629.0,178.5,6.75,9.5,560.5,668.21,557.11
2016,1,9,13,0,320.0,270.0,6.7,10.0,463.0,532.37,440.91
2016,1,9,13,15,624.0,178.5,6.65,10.0,548.5,674.92,562.63
2016,1,9,13,30,928.0,87.0,6.6,10.0,634.0,798.61,662.47
2016,1,9,13,45,652.5,159.0,6.55,10.0,538.0,676.3,564.36
2016,1,9,14,0,377.0,231.0,6.5,10.0,442.0,536.3,447.07
2016,1,9,14,15,430.5,207.5,6.45,9.5,438.0,554.61,464.74
2016,1,9,14,30,484.0,184.0,6.4,9.0,434.0,562.14,473.44
2016,1,9,14,45,391.5,188.5,6.4,9.0,383.0,486.71,410.97
2016,1,9,15,0,299.0,193.0,6.4,9.0,332.0,422.63,357.01
2016,1,9,15,15,208.0,182.0,6.25,8.5,275.0,337.15,285.41
2016,1,9,15,30,117.0,171.0,6.1,8.0,218.0,264.08,223.01
2016,1,9,15,45,109.5,153.5,6.0,8.0,193.5,237.77,200.85
2016,1,9,16,0,102.0,136.0,5.9,8.0,169.0,211.63,178.47
2016,1,9,16,15,94.5,115.5,5.55,7.5,142.5,181.99,152.96
2016,1,9,16,30,87.0,95.0,5.2,7.0,116.0,152.55,127.11
2016,1,9,16,45,73.0,74.5,4.9,6.5,89.5,120.48,98.46
2016,1,9,17,0,59.0,54.0,4.6,6.0,63.0,89.09,70.05
2016,1,9,17,15,29.5,35.0,4.35,5.5,39.5,50.15,34.7
2016,1,9,17,30,0.0,16.0,4.1,5.0,16.0,15.53,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.5,8.0,7.86,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.0,14.25,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,60.0,29.15,13.71
2016,1,10,8,15,481.0,38.5,3.1,0.5,107.0,67.93,35.47
2016,1,10,8,30,587.0,48.0,3.2,1.0,154.0,118.18,71.54
2016,1,10,8,45,651.0,54.5,3.3,1.5,203.5,169.12,114.86
2016,1,10,9,0,715.0,61.0,3.4,2.0,253.0,227.03,167.06
2016,1,10,9,15,755.0,65.5,3.35,2.5,301.0,280.8,217.49
2016,1,10,9,30,795.0,70.0,3.3,3.0,349.0,337.36,269.97
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.0,390.23,318.59
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,443.95,366.6
2016,1,10,10,15,870.0,78.5,3.05,4.5,475.0,493.44,409.59
2016,1,10,10,30,889.0,81.0,2.9,5.0,513.0,542.33,450.62
2016,1,10,10,45,902.5,83.0,2.8,5.5,544.0,586.78,486.93
2016,1,10,11,0,916.0,85.0,2.7,6.0,575.0,628.15,519.72
2016,1,10,11,15,924.5,86.0,2.55,6.0,599.0,664.68,548.52
2016,1,10,11,30,933.0,87.0,2.4,6.0,623.0,698.8,574.7
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.5,727.37,595.07
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,752.89,611.68
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,773.28,625.47
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,790.39,636.83
2016,1,10,12,45,941.0,91.5,1.9,7.5,664.0,800.81,642.19
2016,1,10,13,0,940.0,91.0,1.8,8.0,662.0,807.73,645.11
2016,1,10,13,15,936.0,90.5,1.7,8.0,652.0,808.89,645.13
2016,1,10,13,30,932.0,90.0,1.6,8.0,642.0,806.52,642.79
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.5,797.48,635.21
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,789.45,628.59
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,770.16,616.72
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,747.78,602.71
2016,1,10,14,45,878.0,83.5,1.5,8.0,516.5,719.84,583.47
2016,1,10,15,0,864.0,81.0,1.5,8.0,483.0,689.29,562.19
2016,1,10,15,15,842.0,78.0,1.45,7.5,443.0,650.58,533.99
2016,1,10,15,30,820.0,75.0,1.4,7.0,403.0,610.17,503.63
2016,1,10,15,45,788.0,71.5,1.4,7.0,358.0,561.86,465.7
2016,1,10,16,0,756.0,68.0,1.4,7.0,313.0,513.12,426.29
2016,1,10,16,15,709.5,62.5,1.25,6.5,264.5,454.56,377.64
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,400.8,331.15
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,331.3,270.56
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,267.07,212.59
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,149.58,111.44
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,40.58,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.5,1.1,0.5,21.0,15.24,0.0
2016,1,11,8,0,138.0,31.0,1.2,1.0,42.0,27.0,14.31
2016,1,11,8,15,185.0,49.5,1.25,1.5,76.0,57.63,37.44
2016,1,11,8,30,232.0,68.0,1.3,2.0,110.0,92.36,64.85
2016,1,11,8,45,260.5,85.5,1.4,3.0,145.5,127.99,95.33
2016,1,11,9,0,289.0,103.0,1.5,4.0,181.0,166.52,129.09
2016,1,11,9,15,316.5,116.5,1.5,4.5,216.0,203.63,162.04
2016,1,11,9,30,344.0,130.0,1.5,5.0,251.0,243.07,196.75
2016,1,11,9,45,262.0,157.5,1.55,6.0,256.0,256.72,210.5
2016,1,11,10,0,180.0,185.0,1.6,7.0,261.0,260.39,214.41
2016,1,11,10,15,511.5,137.0,1.55,7.0,380.0,382.5,314.75
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,527.4,431.18
2016,1,11,10,45,854.5,91.5,1.5,7.5,529.0,569.69,464.13
2016,1,11,11,0,866.0,94.0,1.5,8.0,559.0,610.38,495.73
2016,1,11,11,15,875.0,95.5,1.45,8.5,582.5,646.65,522.77
2016,1,11,11,30,884.0,97.0,1.4,9.0,606.0,680.7,547.41
2016,1,11,11,45,509.5,191.0,1.4,9.5,486.0,550.02,443.31
2016,1,11,12,0,135.0,285.0,1.4,10.0,366.0,390.07,313.15
2016,1,11,12,15,171.0,288.0,1.4,10.0,391.5,423.03,340.63
2016,1,11,12,30,207.0,291.0,1.4,10.0,417.0,456.69,367.18
2016,1,11,12,45,235.5,286.5,1.45,10.5,430.0,476.94,382.81
2016,1,11,13,0,264.0,282.0,1.5,11.0,443.0,504.19,403.67
2016,1,11,13,15,357.5,256.5,1.5,11.0,471.0,549.76,440.61
2016,1,11,13,30,451.0,231.0,1.5,11.0,499.0,601.8,481.62
2016,1,11,13,45,258.5,240.5,1.5,11.0,393.0,460.06,370.59
2016,1,11,14,0,66.0,250.0,1.5,11.0,287.0,311.0,250.66
2016,1,11,14,15,94.5,244.5,1.45,11.0,295.5,326.74,265.03
2016,1,11,14,30,123.0,239.0,1.4,11.0,304.0,349.63,284.01
2016,1,11,14,45,200.5,219.0,1.4,11.5,316.5,380.86,310.42
