Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,14.54,1.48
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,38.52,20.94
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,77.8,42.56
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,128.33,78.52
2016,2,1,8,45,624.0,63.5,2.1,14.0,228.5,179.43,120.2
2016,2,1,9,0,692.0,69.0,2.3,15.0,281.0,237.43,169.74
2016,2,1,9,15,379.5,116.0,2.6,15.5,235.5,226.79,174.04
2016,2,1,9,30,67.0,163.0,2.9,16.0,190.0,180.76,143.94
2016,2,1,9,45,79.5,184.5,3.25,17.0,219.5,210.86,168.06
2016,2,1,10,0,92.0,206.0,3.6,18.0,249.0,242.23,192.72
2016,2,1,10,15,480.5,147.0,3.9,18.5,400.5,388.63,310.35
2016,2,1,10,30,869.0,88.0,4.2,19.0,552.0,563.01,448.05
2016,2,1,10,45,882.5,89.5,4.5,19.5,585.0,608.69,484.08
2016,2,1,11,0,896.0,91.0,4.8,20.0,618.0,651.52,517.91
2016,2,1,11,15,905.0,92.5,5.05,20.0,644.0,690.63,549.19
2016,2,1,11,30,914.0,94.0,5.3,20.0,670.0,727.44,577.85
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.5,757.45,599.19
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,784.39,618.27
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,806.79,634.88
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,825.94,649.22
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,838.57,658.07
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,847.69,664.48
2016,2,1,13,15,916.0,100.5,6.75,22.0,712.0,850.98,667.67
2016,2,1,13,30,913.0,100.0,6.9,22.0,703.0,850.72,668.43
2016,2,1,13,45,905.0,100.0,7.05,22.0,685.5,843.45,664.19
2016,2,1,14,0,897.0,100.0,7.2,22.0,668.0,832.75,657.55
2016,2,1,14,15,887.0,98.5,7.2,22.0,642.5,820.2,649.14
2016,2,1,14,30,877.0,97.0,7.2,22.0,617.0,799.8,635.0
2016,2,1,14,45,859.0,96.5,7.2,22.0,583.0,771.42,614.93
2016,2,1,15,0,841.0,96.0,7.2,22.0,549.0,740.49,592.94
2016,2,1,15,15,820.5,93.0,6.9,21.5,509.0,702.7,565.93
2016,2,1,15,30,800.0,90.0,6.6,21.0,469.0,663.03,537.19
2016,2,1,15,45,762.0,89.0,6.3,21.0,422.5,615.24,499.25
2016,2,1,16,0,724.0,88.0,6.0,21.0,376.0,564.99,458.92
2016,2,1,16,15,683.5,82.5,5.45,20.5,327.0,508.47,413.39
2016,2,1,16,30,643.0,77.0,4.9,20.0,278.0,453.01,367.65
2016,2,1,16,45,576.5,70.5,4.4,19.5,227.0,384.87,310.71
2016,2,1,17,0,510.0,64.0,3.9,19.0,176.0,320.92,255.94
2016,2,1,17,15,416.5,53.0,3.75,18.5,128.0,245.93,191.66
2016,2,1,17,30,323.0,42.0,3.6,18.0,80.0,179.03,132.76
2016,2,1,17,45,161.5,21.0,3.45,17.5,40.0,84.93,42.59
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.0,17.0,3.15,8.0,44.0,12.61,1.3
2016,2,2,8,0,478.0,34.0,3.5,9.0,88.0,37.45,18.33
2016,2,2,8,15,574.5,41.5,3.75,10.0,140.5,83.01,42.79
2016,2,2,8,30,671.0,49.0,4.0,11.0,193.0,137.52,81.98
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.0,192.54,128.49
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,252.9,181.94
2016,2,2,9,15,817.0,63.5,4.95,13.5,352.5,310.46,234.7
2016,2,2,9,30,853.0,67.0,5.3,14.0,404.0,370.46,289.07
2016,2,2,9,45,875.5,70.5,5.7,14.5,451.0,427.08,339.99
2016,2,2,10,0,898.0,74.0,6.1,15.0,498.0,484.13,390.06
2016,2,2,10,15,915.5,76.5,6.05,15.5,539.0,537.32,435.15
2016,2,2,10,30,933.0,79.0,6.0,16.0,580.0,589.73,478.26
2016,2,2,10,45,943.5,81.5,5.95,16.5,614.0,636.99,516.1
2016,2,2,11,0,954.0,84.0,5.9,17.0,648.0,682.33,551.41
2016,2,2,11,15,962.0,85.0,5.85,17.0,674.5,722.32,582.91
2016,2,2,11,30,970.0,86.0,5.8,17.0,701.0,759.75,610.63
2016,2,2,11,45,973.5,88.0,5.8,17.5,718.5,792.26,632.99
2016,2,2,12,0,977.0,90.0,5.8,18.0,736.0,821.6,652.87
2016,2,2,12,15,979.0,90.0,5.7,18.0,745.5,844.35,668.64
2016,2,2,12,30,981.0,90.0,5.6,18.0,755.0,863.6,681.89
2016,2,2,12,45,980.5,90.5,5.55,18.0,755.0,877.81,691.8
2016,2,2,13,0,980.0,91.0,5.5,18.0,755.0,888.3,699.15
2016,2,2,13,15,977.0,90.5,5.4,18.0,746.0,891.92,701.38
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,891.74,701.04
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,885.22,696.59
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,874.98,689.63
2016,2,2,14,15,954.0,86.5,5.05,18.0,675.0,857.8,677.19
2016,2,2,14,30,945.0,85.0,4.9,18.0,649.0,837.18,662.41
2016,2,2,14,45,933.5,83.5,4.8,18.0,615.0,811.39,644.23
2016,2,2,15,0,922.0,82.0,4.7,18.0,581.0,782.61,623.9
2016,2,2,15,15,904.5,79.5,4.35,17.5,540.5,745.59,597.23
2016,2,2,15,30,887.0,77.0,4.0,17.0,500.0,710.64,572.5
2016,2,2,15,45,862.5,74.0,3.7,17.0,453.5,664.06,537.42
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,616.24,499.71
2016,2,2,16,15,802.0,67.0,2.95,16.0,356.0,559.62,455.58
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,503.36,410.29
2016,2,2,16,45,709.5,57.5,2.1,14.0,251.5,435.87,354.6
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,371.38,299.34
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.5,295.64,234.15
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,225.01,170.88
2016,2,2,17,45,281.0,23.5,1.75,10.5,53.0,127.78,72.74
2016,2,2,18,0,98.0,11.0,1.8,10.0,13.0,36.21,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.5,4.85,2.5,46.0,12.08,1.75
2016,2,3,8,0,503.0,33.0,5.2,3.0,92.0,39.59,19.9
2016,2,3,8,15,594.5,40.5,5.35,3.5,144.5,84.39,44.17
2016,2,3,8,30,686.0,48.0,5.5,4.0,197.0,139.58,85.42
2016,2,3,8,45,745.5,52.0,5.65,4.5,252.0,195.01,133.83
2016,2,3,9,0,805.0,56.0,5.8,5.0,307.0,256.25,190.08
2016,2,3,9,15,839.0,59.5,5.7,5.5,358.5,314.6,245.34
2016,2,3,9,30,873.0,63.0,5.6,6.0,410.0,375.82,302.34
2016,2,3,9,45,897.0,65.5,5.55,6.5,457.5,432.89,354.81
2016,2,3,10,0,921.0,68.0,5.5,7.0,505.0,490.38,406.1
2016,2,3,10,15,937.0,70.0,5.45,7.5,546.0,543.42,452.27
2016,2,3,10,30,953.0,72.0,5.4,8.0,587.0,595.5,496.2
2016,2,3,10,45,963.5,73.5,5.4,8.5,621.0,642.58,535.01
2016,2,3,11,0,974.0,75.0,5.4,9.0,655.0,687.69,571.21
2016,2,3,11,15,981.0,76.5,5.35,9.5,681.0,728.27,602.75
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,766.17,629.67
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.5,797.77,651.76
2016,2,3,12,0,991.0,82.0,5.3,11.0,742.0,826.05,671.23
2016,2,3,12,15,993.0,82.5,5.2,11.0,751.0,849.64,687.87
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,869.68,701.86
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,883.29,710.42
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,893.1,716.32
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,897.18,719.18
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,897.41,719.41
2016,2,3,13,45,981.0,82.5,4.95,12.0,724.5,890.97,714.91
2016,2,3,14,0,975.0,82.0,4.9,12.0,707.0,880.79,707.85
2016,2,3,14,15,967.5,81.0,4.85,12.0,681.5,865.19,696.95
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,846.07,683.59
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,819.0,664.66
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,788.97,643.51
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,753.24,618.57
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,715.17,591.6
2016,2,3,15,45,876.5,71.5,4.5,11.0,460.0,672.97,559.78
2016,2,3,16,0,852.0,69.0,4.4,11.0,413.0,625.17,521.42
2016,2,3,16,15,818.5,65.0,3.95,10.5,362.0,569.39,475.55
2016,2,3,16,30,785.0,61.0,3.5,10.0,311.0,513.75,428.98
2016,2,3,16,45,732.5,56.0,3.05,9.5,257.5,447.88,372.59
2016,2,3,17,0,680.0,51.0,2.6,9.0,204.0,384.64,316.5
2016,2,3,17,15,592.5,43.0,2.45,8.0,151.5,306.81,247.85
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,236.07,182.9
2016,2,3,17,45,335.5,23.0,2.2,6.0,57.0,145.8,89.53
2016,2,3,18,0,166.0,11.0,2.1,5.0,15.0,54.22,0.0
2016,2,3,18,15,83.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.5,1.2,2.0,48.0,12.95,2.89
2016,2,4,8,0,526.0,33.0,1.3,3.0,96.0,40.74,20.2
2016,2,4,8,15,614.5,40.0,1.3,4.0,149.0,86.35,44.82
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,142.0,86.09
2016,2,4,8,45,754.0,52.5,1.35,6.0,256.5,198.37,134.68
2016,2,4,9,0,805.0,58.0,1.4,7.0,311.0,259.6,189.44
2016,2,4,9,15,838.5,61.5,1.45,7.5,362.5,317.95,242.87
2016,2,4,9,30,872.0,65.0,1.5,8.0,414.0,378.47,297.13
2016,2,4,9,45,895.0,68.0,1.6,9.0,461.5,436.38,347.52
2016,2,4,10,0,918.0,71.0,1.7,10.0,509.0,493.97,395.9
2016,2,4,10,15,934.0,73.0,1.8,10.0,550.5,547.02,440.72
2016,2,4,10,30,950.0,75.0,1.9,10.0,592.0,599.11,483.59
2016,2,4,10,45,962.0,76.5,2.0,10.5,626.5,647.08,521.34
2016,2,4,11,0,974.0,78.0,2.1,11.0,661.0,693.18,556.7
2016,2,4,11,15,982.0,79.0,2.1,11.0,688.0,734.01,587.64
2016,2,4,11,30,990.0,80.0,2.1,11.0,715.0,772.21,614.36
2016,2,4,11,45,986.0,85.0,2.15,11.5,731.5,803.17,634.94
2016,2,4,12,0,982.0,90.0,2.2,12.0,748.0,830.55,652.92
2016,2,4,12,15,984.5,90.5,2.15,12.0,757.0,854.45,668.77
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,874.84,682.16
2016,2,4,12,45,990.0,89.5,2.1,12.5,767.5,889.86,691.09
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,901.16,697.59
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,905.3,699.5
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,905.58,698.94
2016,2,4,13,45,985.0,85.5,1.85,13.0,734.0,900.5,695.42
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,891.62,689.49
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,875.55,678.77
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,855.96,665.78
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.0,825.84,645.49
2016,2,4,15,0,924.0,85.0,1.6,13.0,593.0,793.07,623.39
2016,2,4,15,15,906.5,82.5,1.45,12.5,552.0,760.38,601.33
2016,2,4,15,30,889.0,80.0,1.3,12.0,511.0,720.79,574.06
2016,2,4,15,45,866.0,76.5,1.2,12.0,464.0,674.37,540.7
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,626.6,504.4
2016,2,4,16,15,808.0,69.0,1.0,11.5,366.0,570.11,461.38
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,513.88,417.12
2016,2,4,16,45,720.0,59.5,0.85,10.5,261.0,447.45,363.55
2016,2,4,17,0,667.0,54.0,0.8,10.0,207.0,383.69,309.87
2016,2,4,17,15,579.0,46.0,0.9,9.0,154.0,309.42,246.74
2016,2,4,17,30,491.0,38.0,1.0,8.0,101.0,239.47,184.45
2016,2,4,17,45,325.5,25.0,1.15,7.0,58.5,146.45,93.22
2016,2,4,18,0,160.0,12.0,1.3,6.0,16.0,54.0,0.0
2016,2,4,18,15,80.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,13.68,3.84
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,41.55,21.67
2016,2,5,8,15,543.5,45.5,2.6,4.5,144.0,85.02,46.3
2016,2,5,8,30,634.0,54.0,2.6,5.0,196.0,138.71,86.58
2016,2,5,8,45,684.5,61.0,2.65,6.0,248.5,192.87,133.49
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,253.15,187.53
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.0,309.66,239.33
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,368.74,292.58
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,424.26,341.97
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,480.22,390.59
2016,2,5,10,15,868.5,88.5,4.45,11.5,535.5,531.99,434.22
2016,2,5,10,30,886.0,91.0,4.4,12.0,576.0,583.13,475.97
2016,2,5,10,45,897.5,93.5,4.4,12.5,610.0,629.79,513.16
2016,2,5,11,0,909.0,96.0,4.4,13.0,644.0,674.77,548.04
2016,2,5,11,15,775.0,141.0,4.35,13.0,621.5,666.05,539.79
2016,2,5,11,30,641.0,186.0,4.3,13.0,599.0,645.25,521.87
2016,2,5,11,45,787.0,144.5,4.25,13.5,665.0,728.17,586.6
2016,2,5,12,0,933.0,103.0,4.2,14.0,731.0,810.33,645.67
2016,2,5,12,15,935.5,103.5,4.15,14.0,740.0,833.34,661.38
2016,2,5,12,30,938.0,104.0,4.1,14.0,749.0,853.02,675.07
2016,2,5,12,45,937.0,104.5,4.05,14.0,749.5,866.45,684.33
2016,2,5,13,0,936.0,105.0,4.0,14.0,750.0,876.31,691.17
2016,2,5,13,15,815.5,143.0,3.95,14.0,700.5,829.69,657.27
2016,2,5,13,30,695.0,181.0,3.9,14.0,651.0,778.03,619.81
2016,2,5,13,45,806.5,141.5,3.9,14.0,674.5,826.58,656.37
2016,2,5,14,0,918.0,102.0,3.9,14.0,698.0,862.68,682.99
2016,2,5,14,15,909.5,101.0,3.85,14.0,672.5,851.71,675.4
2016,2,5,14,30,901.0,100.0,3.8,14.0,647.0,832.67,662.4
2016,2,5,14,45,877.0,102.0,3.75,14.0,611.5,801.84,640.87
2016,2,5,15,0,853.0,104.0,3.7,14.0,576.0,768.57,617.55
2016,2,5,15,15,834.0,100.5,3.55,13.5,535.5,730.74,591.38
2016,2,5,15,30,815.0,97.0,3.4,13.0,495.0,690.88,563.41
2016,2,5,15,45,788.0,93.5,3.3,13.0,449.0,643.92,527.63
2016,2,5,16,0,761.0,90.0,3.2,13.0,403.0,599.14,492.46
2016,2,5,16,15,723.0,84.5,2.75,12.0,353.0,542.15,447.55
2016,2,5,16,30,685.0,79.0,2.3,11.0,303.0,485.91,401.91
2016,2,5,16,45,627.5,72.0,1.9,10.5,250.5,419.16,345.78
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,355.75,290.77
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,279.45,225.18
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,210.68,163.91
2016,2,5,17,45,196.5,30.0,1.5,7.5,56.0,112.44,73.89
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.73,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,67.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,135.0,11.0,5.5,4.0,14.0,10.81,0.0
2016,2,6,7,45,306.5,23.5,5.65,4.5,55.0,18.25,7.49
2016,2,6,8,0,478.0,36.0,5.8,5.0,96.0,41.88,21.02
2016,2,6,8,15,568.0,44.5,6.2,5.5,148.5,86.99,46.71
2016,2,6,8,30,658.0,53.0,6.6,6.0,201.0,143.77,89.86
2016,2,6,8,45,713.5,58.5,7.0,7.0,255.5,198.78,137.82
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,259.25,192.82
2016,2,6,9,15,804.0,68.0,7.5,8.5,361.5,316.93,246.96
2016,2,6,9,30,839.0,72.0,7.6,9.0,413.0,377.0,302.58
2016,2,6,9,45,867.5,74.0,7.75,9.5,461.5,434.41,355.09
2016,2,6,10,0,896.0,76.0,7.9,10.0,510.0,492.89,407.23
2016,2,6,10,15,913.0,78.0,7.85,10.5,551.5,545.71,453.25
2016,2,6,10,30,930.0,80.0,7.8,11.0,593.0,597.69,497.29
2016,2,6,10,45,945.0,80.5,7.75,11.5,628.0,645.83,537.11
2016,2,6,11,0,960.0,81.0,7.7,12.0,663.0,692.38,574.66
2016,2,6,11,15,968.5,82.5,7.6,12.0,690.0,733.77,608.02
2016,2,6,11,30,977.0,84.0,7.5,12.0,717.0,772.61,637.23
2016,2,6,11,45,981.0,85.0,7.45,12.5,735.0,804.89,660.1
2016,2,6,12,0,985.0,86.0,7.4,13.0,753.0,833.97,680.39
2016,2,6,12,15,987.5,86.5,7.25,13.0,762.5,858.03,697.73
2016,2,6,12,30,990.0,87.0,7.1,13.0,772.0,878.55,712.4
2016,2,6,12,45,991.0,86.5,7.0,13.0,773.0,893.16,722.85
2016,2,6,13,0,992.0,86.0,6.9,13.0,774.0,904.0,730.61
2016,2,6,13,15,990.0,85.5,6.75,13.0,765.0,908.58,733.57
2016,2,6,13,30,988.0,85.0,6.6,13.0,756.0,909.29,733.81
2016,2,6,13,45,984.0,84.0,6.45,13.0,739.0,903.95,729.69
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,894.81,722.9
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.0,879.12,711.36
2016,2,6,14,30,965.0,81.0,6.0,13.0,670.0,859.89,697.32
2016,2,6,14,45,946.0,82.0,5.85,13.0,635.0,830.62,675.82
2016,2,6,15,0,927.0,83.0,5.7,13.0,600.0,798.6,652.29
2016,2,6,15,15,910.5,81.0,5.45,12.5,559.5,762.49,626.35
2016,2,6,15,30,894.0,79.0,5.2,12.0,519.0,728.44,601.84
2016,2,6,15,45,873.0,75.5,5.0,12.0,472.5,683.02,567.35
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,636.09,529.61
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.5,580.2,484.22
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,524.41,438.16
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,459.62,382.78
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,397.02,327.37
2016,2,6,17,15,609.5,44.5,2.25,8.0,162.5,320.44,259.93
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,250.4,195.89
2016,2,6,17,45,374.5,25.5,1.8,6.5,65.0,165.97,112.73
2016,2,6,18,0,222.0,14.0,1.6,6.0,21.0,73.33,0.0
2016,2,6,18,15,111.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,100.0,12.0,3.0,2.0,14.0,11.8,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.5,21.05,10.22
2016,2,7,8,0,435.0,41.0,3.1,3.0,97.0,46.26,25.43
2016,2,7,8,15,526.0,50.5,3.15,4.0,149.0,90.0,51.15
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,144.12,92.16
2016,2,7,8,45,682.5,64.5,3.3,6.0,256.0,198.27,138.63
2016,2,7,9,0,748.0,69.0,3.4,7.0,311.0,260.25,193.81
2016,2,7,9,15,784.0,73.5,3.55,7.5,362.5,317.76,246.87
2016,2,7,9,30,820.0,78.0,3.7,8.0,414.0,377.82,301.35
2016,2,7,9,45,848.5,80.0,3.9,9.0,462.0,434.44,351.39
2016,2,7,10,0,877.0,82.0,4.1,10.0,510.0,492.07,400.82
2016,2,7,10,15,894.0,84.5,4.25,10.5,551.0,544.98,445.79
2016,2,7,10,30,911.0,87.0,4.4,11.0,592.0,596.56,488.52
2016,2,7,10,45,924.0,88.5,4.6,12.0,626.5,643.92,526.11
2016,2,7,11,0,937.0,90.0,4.8,13.0,661.0,689.6,561.42
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.5,730.0,592.52
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,767.88,619.53
2016,2,7,11,45,954.5,95.5,5.1,15.0,731.5,799.36,640.31
2016,2,7,12,0,956.0,98.0,5.2,16.0,749.0,827.62,658.57
2016,2,7,12,15,958.5,98.5,5.2,16.0,758.0,851.19,675.36
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,871.33,689.72
2016,2,7,12,45,963.5,97.5,5.2,16.5,768.0,885.79,698.71
2016,2,7,13,0,966.0,96.0,5.2,17.0,769.0,896.62,705.18
2016,2,7,13,15,963.5,95.5,5.1,17.0,760.0,900.71,707.67
2016,2,7,13,30,961.0,95.0,5.0,17.0,751.0,901.03,707.62
2016,2,7,13,45,958.5,93.0,4.95,17.5,734.0,895.94,702.82
2016,2,7,14,0,956.0,91.0,4.9,18.0,717.0,887.11,695.54
2016,2,7,14,15,947.5,89.5,4.75,18.0,691.5,870.32,683.39
2016,2,7,14,30,939.0,88.0,4.6,18.0,666.0,850.07,668.92
2016,2,7,14,45,926.5,86.5,4.45,18.5,632.0,823.43,648.66
2016,2,7,15,0,914.0,85.0,4.3,19.0,598.0,793.82,626.48
2016,2,7,15,15,897.5,82.5,3.95,18.5,557.5,757.4,601.19
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,723.07,577.27
2016,2,7,15,45,859.0,76.5,3.25,17.5,470.5,677.3,544.5
2016,2,7,16,0,837.0,73.0,2.9,17.0,424.0,630.11,508.64
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.0,574.35,466.34
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,518.76,422.71
2016,2,7,16,45,718.5,59.5,2.2,14.0,268.0,452.71,369.3
2016,2,7,17,0,667.0,54.0,2.0,13.0,214.0,389.25,315.84
2016,2,7,17,15,584.0,46.5,2.0,12.0,161.5,316.56,253.29
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,248.02,192.03
2016,2,7,17,45,345.5,27.0,2.0,10.5,65.0,159.07,108.8
2016,2,7,18,0,190.0,15.0,2.0,10.0,21.0,66.15,0.0
2016,2,7,18,15,95.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,61.5,20.37,10.04
2016,2,8,8,0,548.0,34.0,4.6,6.0,105.0,45.43,21.74
2016,2,8,8,15,631.0,40.5,4.9,6.5,158.5,92.22,48.16
2016,2,8,8,30,714.0,47.0,5.2,7.0,212.0,148.41,91.06
2016,2,8,8,45,762.5,51.5,5.55,8.0,266.5,204.57,140.46
2016,2,8,9,0,811.0,56.0,5.9,9.0,321.0,265.32,195.99
2016,2,8,9,15,703.0,82.5,5.9,9.5,338.0,301.68,235.39
2016,2,8,9,30,595.0,109.0,5.9,10.0,355.0,326.62,262.61
2016,2,8,9,45,561.5,133.5,5.95,10.5,386.0,367.2,299.57
2016,2,8,10,0,528.0,158.0,6.0,11.0,417.0,404.66,332.34
2016,2,8,10,15,439.5,195.5,5.95,11.0,423.0,422.49,348.04
2016,2,8,10,30,351.0,233.0,5.9,11.0,429.0,429.05,353.32
2016,2,8,10,45,443.0,220.5,5.9,11.5,482.5,491.0,404.19
2016,2,8,11,0,535.0,208.0,5.9,12.0,536.0,556.17,456.98
2016,2,8,11,15,761.5,142.5,5.95,12.5,630.5,664.59,545.69
2016,2,8,11,30,988.0,77.0,6.0,13.0,725.0,778.33,634.29
2016,2,8,11,45,987.5,80.5,6.1,13.5,742.5,810.37,656.65
2016,2,8,12,0,987.0,84.0,6.2,14.0,760.0,838.97,676.7
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.5,863.16,694.31
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,883.8,709.35
2016,2,8,12,45,995.0,83.5,6.25,14.5,780.0,899.02,719.36
2016,2,8,13,0,998.0,82.0,6.3,15.0,781.0,910.49,726.71
2016,2,8,13,15,996.0,82.0,6.25,15.0,772.5,915.66,730.46
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,916.94,731.53
2016,2,8,13,45,992.0,79.5,6.2,15.0,747.5,911.54,728.12
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,902.26,722.03
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,886.8,711.27
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,867.71,697.96
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,842.65,680.49
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,814.29,660.56
2016,2,8,15,15,945.5,68.0,5.95,14.5,571.5,778.6,635.61
2016,2,8,15,30,931.0,66.0,5.8,14.0,531.0,740.35,608.52
2016,2,8,15,45,912.5,63.0,5.7,14.0,484.5,695.93,575.39
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,649.76,539.91
2016,2,8,16,15,864.5,57.0,5.1,13.0,386.5,595.54,496.51
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,541.14,451.65
2016,2,8,16,45,791.0,49.5,4.1,11.5,280.5,480.92,399.68
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,418.95,345.02
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,343.91,278.74
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,274.89,215.28
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,185.94,130.54
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,96.06,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.68,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,63.0,20.19,10.32
2016,2,9,8,0,550.0,33.0,3.8,6.0,107.0,45.39,21.2
2016,2,9,8,15,631.0,39.5,3.7,7.0,160.0,92.37,48.03
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,148.5,90.82
2016,2,9,8,45,760.0,50.0,3.5,9.0,267.0,204.12,139.41
2016,2,9,9,0,808.0,54.0,3.4,10.0,321.0,264.26,193.68
2016,2,9,9,15,839.0,57.5,3.6,11.0,372.5,323.66,247.95
2016,2,9,9,30,870.0,61.0,3.8,12.0,424.0,383.74,301.73
2016,2,9,9,45,891.0,63.5,4.05,13.0,470.5,440.13,351.24
2016,2,9,10,0,912.0,66.0,4.3,14.0,517.0,496.67,399.45
2016,2,9,10,15,927.0,68.0,4.4,14.5,558.0,549.43,443.67
2016,2,9,10,30,942.0,70.0,4.5,15.0,599.0,601.16,485.79
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.5,647.76,522.84
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,692.32,557.43
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,733.26,587.29
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,771.58,613.88
2016,2,9,11,45,970.0,81.5,4.85,17.5,735.0,801.4,634.03
2016,2,9,12,0,964.0,87.0,4.9,18.0,751.0,827.56,651.48
2016,2,9,12,15,966.5,87.5,4.9,18.0,760.5,851.32,668.18
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,871.62,682.44
2016,2,9,12,45,970.5,87.0,4.9,18.5,770.5,885.91,691.15
2016,2,9,13,0,972.0,86.0,4.9,19.0,771.0,896.51,697.36
2016,2,9,13,15,969.5,86.0,4.85,19.0,762.5,901.14,700.48
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,901.97,701.09
2016,2,9,13,45,963.0,84.5,4.75,19.0,736.5,896.11,697.12
2016,2,9,14,0,959.0,83.0,4.7,19.0,719.0,886.5,690.68
2016,2,9,14,15,951.5,81.5,4.6,19.0,693.5,870.37,679.4
2016,2,9,14,30,944.0,80.0,4.5,19.0,668.0,850.75,665.77
2016,2,9,14,45,930.0,79.5,4.45,19.0,634.0,823.81,647.31
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,793.97,626.78
2016,2,9,15,15,900.0,77.0,4.05,18.5,560.0,758.25,601.86
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,720.2,575.2
2016,2,9,15,45,863.5,71.5,3.4,18.0,474.0,679.54,545.47
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,632.97,509.95
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.0,578.54,468.34
2016,2,9,16,30,780.0,61.0,2.3,16.0,326.0,524.12,425.39
2016,2,9,16,45,735.0,56.0,1.9,15.0,273.0,461.32,374.29
2016,2,9,17,0,690.0,51.0,1.5,14.0,220.0,400.55,322.86
2016,2,9,17,15,612.0,44.0,1.5,13.0,167.5,325.85,259.56
2016,2,9,17,30,534.0,37.0,1.5,12.0,115.0,257.36,198.95
2016,2,9,17,45,390.5,26.0,1.5,11.5,70.5,174.09,122.2
2016,2,9,18,0,247.0,15.0,1.5,11.0,26.0,90.89,0.0
2016,2,9,18,15,123.5,7.5,1.45,11.0,13.0,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,12.78,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.0,18.62,9.37
2016,2,10,8,0,517.0,36.0,2.0,7.0,106.0,48.26,23.83
2016,2,10,8,15,599.5,43.0,2.1,8.0,159.0,94.07,50.42
2016,2,10,8,30,682.0,50.0,2.2,9.0,212.0,149.29,92.41
2016,2,10,8,45,731.5,55.0,2.3,10.0,266.0,204.64,140.33
2016,2,10,9,0,781.0,60.0,2.4,11.0,320.0,264.76,193.93
2016,2,10,9,15,813.5,63.5,2.65,11.5,371.5,322.35,246.47
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,382.05,299.94
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,439.07,349.56
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,495.63,397.29
2016,2,10,10,15,906.5,75.0,3.45,14.5,558.0,548.31,440.57
2016,2,10,10,30,923.0,77.0,3.4,15.0,599.0,600.14,481.77
2016,2,10,10,45,933.5,79.0,3.4,15.5,633.0,647.2,518.22
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,692.37,552.22
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,733.18,581.15
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,771.45,606.65
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,803.49,626.19
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,832.38,643.26
2016,2,10,12,15,970.0,86.5,3.2,19.0,765.5,855.87,659.18
2016,2,10,12,30,972.0,87.0,3.2,19.0,775.0,875.86,672.73
2016,2,10,12,45,971.0,87.5,3.2,19.5,775.0,889.8,680.89
2016,2,10,13,0,970.0,88.0,3.2,20.0,775.0,900.0,686.6
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.0,904.51,689.51
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,905.21,690.0
2016,2,10,13,45,960.5,86.5,3.1,20.5,741.5,899.21,685.09
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,889.5,677.84
2016,2,10,14,15,947.5,85.0,3.1,21.0,698.5,873.96,668.02
2016,2,10,14,30,940.0,84.0,3.1,21.0,673.0,854.94,655.93
2016,2,10,14,45,927.5,83.0,3.1,21.5,639.5,828.65,637.58
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,799.39,617.23
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.5,763.43,593.05
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,725.11,567.0
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,682.71,536.94
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,634.71,501.35
2016,2,10,16,15,801.0,69.0,2.1,19.5,380.5,579.62,462.2
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,524.59,421.43
2016,2,10,16,45,716.0,60.5,1.95,17.0,276.0,458.38,369.48
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,394.87,317.42
2016,2,10,17,15,584.5,48.0,2.05,15.5,169.0,322.88,256.28
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,254.68,196.11
2016,2,10,17,45,362.5,28.0,2.4,14.5,71.0,167.97,118.41
2016,2,10,18,0,219.0,16.0,2.6,14.0,26.0,87.02,0.0
2016,2,10,18,15,109.5,8.0,2.75,13.5,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,21.63,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.0,23.27,13.08
2016,2,11,8,0,541.0,37.0,4.3,12.0,112.0,51.04,24.61
2016,2,11,8,15,622.0,44.0,4.15,12.5,166.5,98.32,52.07
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,154.85,95.01
2016,2,11,8,45,752.0,55.5,3.85,14.0,275.5,210.99,143.3
2016,2,11,9,0,801.0,60.0,3.7,15.0,330.0,271.81,197.09
2016,2,11,9,15,833.0,63.5,3.85,16.0,382.0,330.47,249.62
2016,2,11,9,30,865.0,67.0,4.0,17.0,434.0,391.16,302.7
2016,2,11,9,45,887.5,70.0,4.2,18.5,481.5,449.49,351.89
2016,2,11,10,0,910.0,73.0,4.4,20.0,529.0,507.37,399.03
2016,2,11,10,15,925.5,75.0,4.55,20.5,570.5,560.56,442.52
2016,2,11,10,30,941.0,77.0,4.7,21.0,612.0,612.76,484.03
2016,2,11,10,45,951.5,78.5,4.85,22.0,646.5,660.14,519.85
2016,2,11,11,0,962.0,80.0,5.0,23.0,681.0,705.56,553.2
2016,2,11,11,15,969.5,81.0,4.9,23.5,707.5,746.21,581.23
2016,2,11,11,30,977.0,82.0,4.8,24.0,734.0,784.22,606.01
2016,2,11,11,45,973.5,86.5,4.7,24.5,750.5,814.93,625.25
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,842.08,641.82
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.0,865.69,657.09
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,885.77,670.2
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,899.11,678.96
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,908.66,685.27
2016,2,11,13,15,965.5,93.5,4.2,25.0,775.0,911.95,687.2
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,911.44,686.69
2016,2,11,13,45,954.5,93.0,4.05,25.5,747.5,904.35,680.78
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,893.59,672.56
2016,2,11,14,15,938.5,91.5,3.85,25.5,703.0,876.76,662.47
2016,2,11,14,30,930.0,90.0,3.7,25.0,677.0,856.49,650.1
2016,2,11,14,45,916.5,89.0,3.6,25.0,643.0,829.56,632.14
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,799.73,612.21
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.0,767.88,591.26
2016,2,11,15,30,870.0,83.0,3.0,24.0,527.0,729.02,565.15
2016,2,11,15,45,844.5,80.5,2.75,23.5,480.0,681.93,532.82
2016,2,11,16,0,819.0,78.0,2.5,23.0,433.0,633.7,497.99
2016,2,11,16,15,785.5,74.0,2.35,22.0,382.0,578.04,457.57
2016,2,11,16,30,752.0,70.0,2.2,21.0,331.0,522.59,415.85
2016,2,11,16,45,701.0,64.5,2.1,20.0,277.0,456.78,364.65
