Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,396.6,315.64
2016,2,11,17,15,571.5,51.0,2.1,18.0,170.5,322.15,253.77
2016,2,11,17,30,493.0,43.0,2.2,17.0,118.0,254.23,194.88
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,168.17,118.95
2016,2,11,18,0,212.0,18.0,2.4,16.0,28.0,88.17,0.0
2016,2,11,18,15,106.0,9.0,2.45,15.5,14.0,33.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,11.0,2.15,9.0,11.0,0.0,0.0
2016,2,12,7,30,0.0,22.0,2.5,10.0,22.0,21.63,0.0
2016,2,12,7,45,241.0,31.5,2.85,11.0,66.0,24.4,14.3
2016,2,12,8,0,482.0,41.0,3.2,12.0,110.0,51.66,26.08
2016,2,12,8,15,565.0,49.0,3.05,12.5,163.0,97.14,53.29
2016,2,12,8,30,648.0,57.0,2.9,13.0,216.0,152.05,95.05
2016,2,12,8,45,700.5,62.5,2.75,14.0,270.5,208.55,143.19
2016,2,12,9,0,753.0,68.0,2.6,15.0,325.0,268.6,195.61
2016,2,12,9,15,786.5,72.5,2.6,16.0,376.5,326.28,246.5
2016,2,12,9,30,820.0,77.0,2.6,17.0,428.0,386.27,298.03
2016,2,12,9,45,844.0,80.0,2.65,18.0,475.0,442.63,345.34
2016,2,12,10,0,868.0,83.0,2.7,19.0,522.0,499.57,391.44
2016,2,12,10,15,884.0,85.5,2.8,19.5,563.0,552.08,433.53
2016,2,12,10,30,900.0,88.0,2.9,20.0,604.0,603.24,473.37
2016,2,12,10,45,911.5,90.0,3.0,21.0,638.0,650.21,508.05
2016,2,12,11,0,923.0,92.0,3.1,22.0,672.0,695.41,540.39
2016,2,12,11,15,930.5,93.5,3.15,22.0,698.0,735.36,569.49
2016,2,12,11,30,938.0,95.0,3.2,22.0,724.0,772.79,595.35
2016,2,12,11,45,941.5,96.0,3.25,22.5,741.5,804.0,615.54
2016,2,12,12,0,945.0,97.0,3.3,23.0,759.0,832.11,633.5
2016,2,12,12,15,946.5,97.5,3.3,23.0,768.0,854.85,648.69
2016,2,12,12,30,948.0,98.0,3.3,23.0,777.0,874.15,661.59
2016,2,12,12,45,946.5,98.5,3.3,23.5,777.0,887.45,669.18
2016,2,12,13,0,945.0,99.0,3.3,24.0,777.0,897.08,674.41
2016,2,12,13,15,942.0,99.0,3.3,24.0,768.0,901.22,677.37
2016,2,12,13,30,939.0,99.0,3.3,24.0,759.0,901.64,678.0
2016,2,12,13,45,932.0,98.5,3.3,24.0,741.0,894.48,673.64
2016,2,12,14,0,925.0,98.0,3.3,24.0,723.0,883.7,667.01
2016,2,12,14,15,916.0,96.5,3.3,24.0,697.0,866.66,656.23
2016,2,12,14,30,907.0,95.0,3.3,24.0,671.0,846.28,643.26
2016,2,12,14,45,883.0,97.5,3.3,24.0,635.0,820.15,626.36
2016,2,12,15,0,859.0,100.0,3.3,24.0,599.0,786.75,604.33
2016,2,12,15,15,841.5,97.0,3.2,23.5,558.5,749.9,580.41
2016,2,12,15,30,824.0,94.0,3.1,23.0,518.0,710.91,554.7
2016,2,12,15,45,798.0,91.0,3.05,22.5,471.5,664.2,523.14
2016,2,12,16,0,772.0,88.0,3.0,22.0,425.0,616.48,488.71
2016,2,12,16,15,737.0,83.0,2.75,21.0,375.0,563.11,449.15
2016,2,12,16,30,702.0,78.0,2.5,20.0,325.0,507.63,406.78
2016,2,12,16,45,649.0,72.0,2.25,19.0,271.5,442.35,355.24
2016,2,12,17,0,596.0,66.0,2.0,18.0,218.0,380.03,304.18
2016,2,12,17,15,517.0,56.5,2.05,17.0,166.5,305.9,242.45
2016,2,12,17,30,438.0,47.0,2.1,16.0,115.0,238.4,184.06
2016,2,12,17,45,305.5,33.0,2.15,15.5,71.0,155.82,111.66
2016,2,12,18,0,173.0,19.0,2.2,15.0,27.0,79.25,0.0
2016,2,12,18,15,86.5,9.5,2.25,14.5,13.5,29.27,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.0,7.5,2.3,7.5,9.5,7.37,0.0
2016,2,13,7,30,86.0,15.0,2.3,8.0,19.0,11.7,0.0
2016,2,13,7,45,209.5,33.5,2.3,9.0,59.5,25.97,16.01
2016,2,13,8,0,333.0,52.0,2.3,10.0,100.0,56.15,33.44
2016,2,13,8,15,414.0,64.5,2.3,10.5,150.0,97.32,60.08
2016,2,13,8,30,495.0,77.0,2.3,11.0,200.0,148.61,99.57
2016,2,13,8,45,554.0,85.5,2.3,12.0,252.5,199.35,142.21
2016,2,13,9,0,613.0,94.0,2.3,13.0,305.0,256.27,191.15
2016,2,13,9,15,651.0,101.0,2.25,13.5,355.0,310.66,238.86
2016,2,13,9,30,689.0,108.0,2.2,14.0,405.0,368.13,288.19
2016,2,13,9,45,718.0,112.5,2.2,15.0,451.0,421.96,333.02
2016,2,13,10,0,747.0,117.0,2.2,16.0,497.0,477.2,377.44
2016,2,13,10,15,767.0,120.5,2.35,16.5,537.5,527.74,418.08
2016,2,13,10,30,787.0,124.0,2.5,17.0,578.0,578.15,457.57
2016,2,13,10,45,803.0,126.0,2.65,18.0,612.5,623.91,491.74
2016,2,13,11,0,819.0,128.0,2.8,19.0,647.0,668.6,524.22
2016,2,13,11,15,829.0,130.0,2.95,19.5,673.0,707.81,552.95
2016,2,13,11,30,839.0,132.0,3.1,20.0,699.0,745.0,579.56
2016,2,13,11,45,873.0,120.5,3.3,20.5,723.5,783.89,606.3
2016,2,13,12,0,907.0,109.0,3.5,21.0,748.0,818.2,629.64
2016,2,13,12,15,910.0,109.5,3.6,21.0,757.5,841.43,645.88
2016,2,13,12,30,913.0,110.0,3.7,21.0,767.0,861.4,659.99
2016,2,13,12,45,915.0,109.0,3.8,21.5,768.0,875.59,668.91
2016,2,13,13,0,917.0,108.0,3.9,22.0,769.0,886.29,675.54
2016,2,13,13,15,914.5,107.5,4.0,22.0,761.0,890.18,678.9
2016,2,13,13,30,912.0,107.0,4.1,22.0,753.0,890.47,679.95
2016,2,13,13,45,909.0,105.5,4.25,22.0,736.0,885.64,677.84
2016,2,13,14,0,906.0,104.0,4.4,22.0,719.0,877.25,673.38
2016,2,13,14,15,898.0,102.5,4.45,22.0,694.0,861.22,663.27
2016,2,13,14,30,890.0,101.0,4.5,22.0,669.0,846.8,654.51
2016,2,13,14,45,873.0,100.5,4.55,22.0,635.0,818.23,635.68
2016,2,13,15,0,856.0,100.0,4.6,22.0,601.0,786.98,614.92
2016,2,13,15,15,839.0,97.5,4.5,21.5,561.0,751.06,590.98
2016,2,13,15,30,822.0,95.0,4.4,21.0,521.0,712.98,565.25
2016,2,13,15,45,800.0,90.5,4.35,21.0,475.5,667.31,532.7
2016,2,13,16,0,778.0,86.0,4.3,21.0,430.0,620.38,497.42
2016,2,13,16,15,744.5,81.5,3.85,20.0,379.5,567.98,457.73
2016,2,13,16,30,711.0,77.0,3.4,19.0,329.0,513.52,415.31
2016,2,13,16,45,663.0,70.5,3.0,18.5,276.5,449.77,363.56
2016,2,13,17,0,615.0,64.0,2.6,18.0,224.0,388.55,312.23
2016,2,13,17,15,537.5,55.0,2.5,17.0,172.0,314.51,250.06
2016,2,13,17,30,460.0,46.0,2.4,16.0,120.0,246.98,191.26
2016,2,13,17,45,328.5,33.0,2.3,15.5,75.0,164.27,118.68
2016,2,13,18,0,197.0,20.0,2.2,15.0,30.0,88.05,12.18
2016,2,13,18,15,98.5,10.0,2.3,14.5,15.0,32.71,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,61.0,9.0,4.2,11.5,11.5,8.85,0.0
2016,2,14,7,30,122.0,18.0,4.5,12.0,23.0,14.16,0.0
2016,2,14,7,45,262.5,33.0,4.8,12.5,65.5,26.1,16.05
2016,2,14,8,0,403.0,48.0,5.1,13.0,108.0,57.07,31.69
2016,2,14,8,15,201.5,49.5,5.5,13.5,79.5,63.5,39.78
2016,2,14,8,30,0.0,51.0,5.9,14.0,51.0,49.27,36.44
2016,2,14,8,45,0.0,64.0,6.35,15.0,64.0,61.8,46.99
2016,2,14,9,0,0.0,77.0,6.8,16.0,77.0,74.3,57.28
2016,2,14,9,15,0.0,89.0,6.85,16.5,89.0,85.88,66.73
2016,2,14,9,30,0.0,101.0,6.9,17.0,101.0,97.5,76.07
2016,2,14,9,45,0.0,110.0,7.0,18.0,110.0,106.28,82.78
2016,2,14,10,0,0.0,119.0,7.1,19.0,119.0,115.07,89.41
2016,2,14,10,15,0.0,128.5,7.0,19.0,128.5,124.37,96.74
2016,2,14,10,30,0.0,138.0,6.9,19.0,138.0,133.69,104.06
2016,2,14,10,45,9.0,186.5,6.8,19.5,192.5,186.68,146.47
2016,2,14,11,0,18.0,235.0,6.7,20.0,247.0,240.83,189.14
2016,2,14,11,15,18.5,244.0,6.5,20.5,257.0,251.08,196.48
2016,2,14,11,30,19.0,253.0,6.3,21.0,267.0,261.34,203.85
2016,2,14,11,45,90.5,302.0,6.1,21.5,366.5,370.26,289.71
2016,2,14,12,0,162.0,351.0,5.9,22.0,466.0,485.32,377.83
2016,2,14,12,15,258.5,340.5,5.7,22.0,526.5,562.71,437.91
2016,2,14,12,30,355.0,330.0,5.5,22.0,587.0,637.17,495.02
2016,2,14,12,45,379.5,324.0,5.3,22.0,599.0,658.28,510.47
2016,2,14,13,0,404.0,318.0,5.1,22.0,611.0,678.38,525.28
2016,2,14,13,15,398.5,314.5,5.0,22.0,601.0,674.51,522.22
2016,2,14,13,30,393.0,311.0,4.9,22.0,591.0,668.95,518.08
2016,2,14,13,45,360.5,311.5,4.85,22.5,564.0,643.28,497.78
2016,2,14,14,0,328.0,312.0,4.8,23.0,537.0,616.42,476.72
2016,2,14,14,15,440.5,263.5,4.7,23.0,553.5,663.51,514.88
2016,2,14,14,30,553.0,215.0,4.6,23.0,570.0,698.54,543.69
2016,2,14,14,45,435.0,236.5,4.6,23.0,507.0,619.16,483.23
2016,2,14,15,0,317.0,258.0,4.6,23.0,444.0,535.11,418.9
2016,2,14,15,15,388.5,224.0,4.45,22.5,437.0,544.58,429.53
2016,2,14,15,30,460.0,190.0,4.3,22.0,430.0,557.39,441.9
2016,2,14,15,45,393.5,183.5,4.2,22.0,376.5,490.28,390.2
2016,2,14,16,0,327.0,177.0,4.1,22.0,323.0,418.61,334.62
2016,2,14,16,15,303.0,161.5,3.55,21.0,284.5,375.18,301.52
2016,2,14,16,30,279.0,146.0,3.0,20.0,246.0,332.8,268.36
2016,2,14,16,45,258.0,125.0,2.55,19.5,206.0,286.73,231.16
2016,2,14,17,0,237.0,104.0,2.1,19.0,166.0,241.8,193.95
2016,2,14,17,15,201.5,83.0,2.0,18.0,127.0,191.8,152.17
2016,2,14,17,30,166.0,62.0,1.9,17.0,88.0,144.78,111.83
2016,2,14,17,45,99.5,41.0,1.85,16.5,55.0,90.3,64.78
2016,2,14,18,0,33.0,20.0,1.8,16.0,22.0,33.52,5.19
2016,2,14,18,15,16.5,10.0,1.85,15.5,11.0,13.69,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,75.0,9.0,4.0,9.5,12.5,8.85,0.0
2016,2,15,7,30,150.0,18.0,4.1,10.0,25.0,14.1,0.0
2016,2,15,7,45,290.0,32.5,4.2,10.5,69.0,25.37,15.78
2016,2,15,8,0,430.0,47.0,4.3,11.0,113.0,58.09,31.75
2016,2,15,8,15,512.0,56.5,4.55,12.0,165.5,102.43,59.81
2016,2,15,8,30,594.0,66.0,4.8,13.0,218.0,156.22,101.38
2016,2,15,8,45,652.5,71.5,5.05,14.0,272.5,210.08,147.46
2016,2,15,9,0,711.0,77.0,5.3,15.0,327.0,269.86,199.93
2016,2,15,9,15,746.0,82.0,5.35,15.5,378.5,326.89,251.16
2016,2,15,9,30,781.0,87.0,5.4,16.0,430.0,387.45,304.44
2016,2,15,9,45,811.0,89.5,5.5,16.5,478.5,444.35,353.76
2016,2,15,10,0,841.0,92.0,5.6,17.0,527.0,502.51,402.81
2016,2,15,10,15,858.0,94.5,5.6,17.5,568.0,554.64,445.7
2016,2,15,10,30,875.0,97.0,5.6,18.0,609.0,606.11,486.84
2016,2,15,10,45,889.0,98.5,5.6,18.5,643.5,653.75,523.96
2016,2,15,11,0,903.0,100.0,5.6,19.0,678.0,698.51,558.01
2016,2,15,11,15,911.0,101.5,5.6,19.5,704.5,738.33,586.88
2016,2,15,11,30,919.0,103.0,5.6,20.0,731.0,775.72,612.5
2016,2,15,11,45,921.5,105.0,5.7,20.5,748.5,806.85,633.76
2016,2,15,12,0,924.0,107.0,5.8,21.0,766.0,834.88,652.73
2016,2,15,12,15,926.5,107.5,5.7,21.0,775.0,858.11,668.56
2016,2,15,12,30,929.0,108.0,5.6,21.0,784.0,878.0,682.0
2016,2,15,12,45,934.5,105.5,5.6,21.0,786.0,893.74,693.08
2016,2,15,13,0,940.0,103.0,5.6,21.0,788.0,905.97,701.8
2016,2,15,13,15,938.5,102.5,5.45,21.0,780.0,910.81,704.53
2016,2,15,13,30,937.0,102.0,5.3,21.0,772.0,911.94,704.78
2016,2,15,13,45,940.0,97.5,5.15,21.5,756.5,908.8,700.77
2016,2,15,14,0,943.0,93.0,5.0,22.0,741.0,901.87,694.26
2016,2,15,14,15,936.5,91.5,4.85,21.5,716.0,886.57,684.73
2016,2,15,14,30,930.0,90.0,4.7,21.0,691.0,867.77,672.85
2016,2,15,14,45,922.5,87.5,4.6,21.0,658.5,843.68,656.3
2016,2,15,15,0,915.0,85.0,4.5,21.0,626.0,816.4,637.54
2016,2,15,15,15,901.0,82.5,4.25,20.5,586.0,781.18,613.62
2016,2,15,15,30,887.0,80.0,4.0,20.0,546.0,743.49,588.03
2016,2,15,15,45,873.5,75.0,3.8,20.0,501.0,705.37,560.97
2016,2,15,16,0,860.0,70.0,3.6,20.0,456.0,660.72,528.63
2016,2,15,16,15,831.0,66.5,3.05,19.0,404.5,606.39,487.39
2016,2,15,16,30,802.0,63.0,2.5,18.0,353.0,551.82,444.68
2016,2,15,16,45,763.0,57.5,2.0,17.5,299.0,489.69,394.03
2016,2,15,17,0,724.0,52.0,1.5,17.0,245.0,429.04,342.81
2016,2,15,17,15,653.0,46.0,1.45,16.0,190.5,355.48,281.67
2016,2,15,17,30,582.0,40.0,1.4,15.0,136.0,287.37,222.45
2016,2,15,17,45,454.0,30.0,1.35,14.0,87.5,201.81,147.57
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,124.55,43.14
2016,2,15,18,15,163.0,10.0,1.3,13.0,19.5,48.28,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,15.0,3.35,10.0,15.0,14.74,0.0
2016,2,16,7,30,0.0,30.0,3.6,11.0,30.0,26.4,0.0
2016,2,16,7,45,240.0,37.0,3.85,12.0,75.0,28.6,18.56
2016,2,16,8,0,480.0,44.0,4.1,13.0,120.0,58.42,30.0
2016,2,16,8,15,558.0,52.5,4.2,14.0,173.0,104.65,59.15
2016,2,16,8,30,636.0,61.0,4.3,15.0,226.0,159.76,101.82
2016,2,16,8,45,684.5,67.0,4.4,16.0,279.5,214.48,148.86
2016,2,16,9,0,733.0,73.0,4.5,17.0,333.0,275.27,202.09
2016,2,16,9,15,766.0,77.0,4.7,17.5,384.0,331.78,252.6
2016,2,16,9,30,799.0,81.0,4.9,18.0,435.0,390.57,304.17
2016,2,16,9,45,822.0,84.5,5.15,19.0,481.5,446.41,351.75
2016,2,16,10,0,845.0,88.0,5.4,20.0,528.0,502.79,398.33
2016,2,16,10,15,861.0,90.5,5.25,20.5,569.0,554.63,440.06
2016,2,16,10,30,877.0,93.0,5.1,21.0,610.0,605.72,479.82
2016,2,16,10,45,887.0,95.5,5.0,21.5,643.5,651.1,514.2
2016,2,16,11,0,897.0,98.0,4.9,22.0,677.0,695.21,546.61
2016,2,16,11,15,905.0,99.5,4.65,22.5,703.0,734.86,573.34
2016,2,16,11,30,913.0,101.0,4.4,23.0,729.0,772.09,596.79
2016,2,16,11,45,906.5,107.5,4.2,23.5,744.0,800.92,614.6
2016,2,16,12,0,900.0,114.0,4.0,24.0,759.0,826.26,629.72
2016,2,16,12,15,902.5,114.5,3.75,24.0,768.5,849.04,643.9
2016,2,16,12,30,905.0,115.0,3.5,24.0,778.0,868.56,655.69
2016,2,16,12,45,903.5,115.5,3.3,24.5,777.5,881.38,661.79
2016,2,16,13,0,902.0,116.0,3.1,25.0,777.0,890.68,665.51
2016,2,16,13,15,899.0,115.5,2.95,25.0,768.5,894.08,666.93
2016,2,16,13,30,896.0,115.0,2.8,25.0,760.0,893.91,666.08
2016,2,16,13,45,891.5,114.0,2.65,25.0,743.0,893.32,665.07
2016,2,16,14,0,887.0,113.0,2.5,25.0,726.0,884.38,658.56
2016,2,16,14,15,878.5,111.5,2.6,25.0,700.5,868.06,649.25
2016,2,16,14,30,870.0,110.0,2.7,25.0,675.0,848.47,637.78
2016,2,16,14,45,859.5,107.0,2.8,25.0,642.0,822.46,621.89
2016,2,16,15,0,849.0,104.0,2.9,25.0,609.0,793.54,603.91
2016,2,16,15,15,778.0,111.0,2.95,24.5,551.0,726.98,559.94
2016,2,16,15,30,707.0,118.0,3.0,24.0,493.0,664.54,517.95
2016,2,16,15,45,734.5,99.0,3.1,23.5,458.5,640.34,503.24
2016,2,16,16,0,762.0,80.0,3.2,23.0,424.0,609.39,482.68
2016,2,16,16,15,707.5,84.5,3.0,22.0,375.5,554.18,441.54
2016,2,16,16,30,653.0,89.0,2.8,21.0,327.0,498.8,399.24
2016,2,16,16,45,639.0,77.0,2.65,20.0,280.5,449.21,360.69
2016,2,16,17,0,625.0,65.0,2.5,19.0,234.0,399.14,319.87
2016,2,16,17,15,550.5,56.5,2.6,18.0,181.0,325.82,259.01
2016,2,16,17,30,476.0,48.0,2.7,17.0,128.0,258.68,201.02
2016,2,16,17,45,355.5,35.5,2.85,16.5,82.5,178.31,130.93
2016,2,16,18,0,235.0,23.0,3.0,16.0,37.0,105.24,42.91
2016,2,16,18,15,117.5,11.5,3.1,15.5,18.5,39.22,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.0,9.5,1.7,7.0,16.5,9.34,0.0
2016,2,17,7,30,252.0,19.0,1.9,8.0,33.0,14.9,0.0
2016,2,17,7,45,381.0,31.0,2.15,9.0,79.0,23.5,14.63
2016,2,17,8,0,510.0,43.0,2.4,10.0,125.0,60.02,30.45
2016,2,17,8,15,586.0,51.0,2.6,11.0,179.0,107.58,61.01
2016,2,17,8,30,662.0,59.0,2.8,12.0,233.0,163.77,105.2
2016,2,17,8,45,707.0,65.0,3.05,13.0,287.0,220.83,154.88
2016,2,17,9,0,752.0,71.0,3.3,14.0,341.0,280.56,207.86
2016,2,17,9,15,784.0,75.0,3.35,14.5,392.5,337.91,259.27
2016,2,17,9,30,816.0,79.0,3.4,15.0,444.0,397.4,311.37
2016,2,17,9,45,837.5,83.0,3.5,16.0,491.0,454.05,359.31
2016,2,17,10,0,859.0,87.0,3.6,17.0,538.0,511.06,405.88
2016,2,17,10,15,875.0,89.5,3.5,17.5,579.0,563.64,447.9
2016,2,17,10,30,891.0,92.0,3.4,18.0,620.0,614.9,487.5
2016,2,17,10,45,901.0,94.5,3.3,18.5,654.0,661.47,522.32
2016,2,17,11,0,911.0,97.0,3.2,19.0,688.0,706.18,554.69
2016,2,17,11,15,919.0,98.5,3.15,19.0,714.5,746.36,583.14
2016,2,17,11,30,927.0,100.0,3.1,19.0,741.0,784.09,608.89
2016,2,17,11,45,929.5,101.5,3.05,19.5,758.5,814.96,628.4
2016,2,17,12,0,932.0,103.0,3.0,20.0,776.0,842.7,645.58
2016,2,17,12,15,934.5,103.5,3.0,20.0,785.5,866.12,661.26
2016,2,17,12,30,937.0,104.0,3.0,20.0,795.0,886.16,674.69
2016,2,17,12,45,936.0,105.0,3.05,20.5,795.0,900.31,683.21
2016,2,17,13,0,935.0,106.0,3.1,21.0,795.0,910.82,689.39
2016,2,17,13,15,932.5,105.5,3.1,21.0,786.0,914.76,692.22
2016,2,17,13,30,930.0,105.0,3.1,21.0,777.0,915.01,692.73
2016,2,17,13,45,923.5,104.5,3.1,21.5,759.5,908.15,687.25
2016,2,17,14,0,917.0,104.0,3.1,22.0,742.0,897.68,679.52
2016,2,17,14,15,909.0,102.5,3.1,22.0,716.0,881.35,669.24
2016,2,17,14,30,901.0,101.0,3.1,22.0,690.0,861.66,656.77
2016,2,17,14,45,889.0,99.0,3.1,22.0,656.5,839.88,642.93
2016,2,17,15,0,877.0,97.0,3.1,22.0,623.0,810.21,623.58
2016,2,17,15,15,861.0,94.5,3.05,21.5,582.5,774.18,600.57
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,735.87,575.69
2016,2,17,15,45,822.0,88.5,2.95,21.0,495.5,689.48,543.51
2016,2,17,16,0,799.0,85.0,2.9,21.0,449.0,641.83,509.24
2016,2,17,16,15,767.5,81.0,2.55,20.0,398.5,587.32,468.81
2016,2,17,16,30,736.0,77.0,2.2,19.0,348.0,535.52,429.12
2016,2,17,16,45,689.5,71.0,1.9,18.5,294.0,471.38,378.05
2016,2,17,17,0,643.0,65.0,1.6,18.0,240.0,409.6,327.2
2016,2,17,17,15,570.0,56.5,1.65,17.0,186.5,335.85,266.65
2016,2,17,17,30,497.0,48.0,1.7,16.0,133.0,268.13,208.55
2016,2,17,17,45,373.5,35.5,1.75,15.0,86.0,185.3,137.07
2016,2,17,18,0,250.0,23.0,1.8,14.0,39.0,110.84,51.83
2016,2,17,18,15,125.0,11.5,1.85,14.0,19.5,41.23,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.5,3.9,12.5,15.5,12.29,0.0
2016,2,18,7,30,117.0,25.0,4.1,13.0,31.0,19.79,1.83
2016,2,18,7,45,254.5,41.5,4.35,13.5,77.0,32.13,21.73
2016,2,18,8,0,392.0,58.0,4.6,14.0,123.0,68.29,39.93
2016,2,18,8,15,473.0,69.5,4.8,14.5,175.5,114.22,70.54
2016,2,18,8,30,554.0,81.0,5.0,15.0,228.0,168.13,112.58
2016,2,18,8,45,346.5,116.5,5.25,16.0,215.0,186.93,138.79
2016,2,18,9,0,139.0,152.0,5.5,17.0,202.0,183.0,143.41
2016,2,18,9,15,464.5,121.5,5.5,17.5,324.5,274.42,212.94
2016,2,18,9,30,790.0,91.0,5.5,18.0,447.0,401.29,313.93
2016,2,18,9,45,568.0,154.5,5.55,18.5,424.0,404.57,320.81
2016,2,18,10,0,346.0,218.0,5.6,19.0,401.0,384.87,306.28
2016,2,18,10,15,621.0,155.5,5.6,19.5,514.5,494.2,394.49
2016,2,18,10,30,896.0,93.0,5.6,20.0,628.0,621.48,495.48
2016,2,18,10,45,911.0,93.5,5.7,20.5,663.0,669.44,532.41
2016,2,18,11,0,926.0,94.0,5.8,21.0,698.0,715.88,567.64
2016,2,18,11,15,933.5,95.0,5.85,21.0,724.5,755.76,596.76
2016,2,18,11,30,941.0,96.0,5.9,21.0,751.0,793.09,623.54
2016,2,18,11,45,946.0,97.0,5.95,21.5,769.0,825.75,645.57
2016,2,18,12,0,951.0,98.0,6.0,22.0,787.0,855.35,665.29
2016,2,18,12,15,952.5,98.0,6.05,22.0,796.0,877.82,681.19
2016,2,18,12,30,954.0,98.0,6.1,22.0,805.0,896.8,694.71
2016,2,18,12,45,953.5,98.0,6.15,22.5,805.0,910.49,703.19
2016,2,18,13,0,953.0,98.0,6.2,23.0,805.0,920.48,709.17
2016,2,18,13,15,950.5,98.0,6.2,23.0,796.0,925.01,712.57
2016,2,18,13,30,948.0,98.0,6.2,23.0,787.0,925.76,713.47
2016,2,18,13,45,942.5,97.0,6.2,23.5,769.5,919.09,707.86
2016,2,18,14,0,937.0,96.0,6.2,24.0,752.0,908.72,699.83
2016,2,18,14,15,929.0,94.5,6.15,24.0,725.5,892.09,688.64
2016,2,18,14,30,921.0,93.0,6.1,24.0,699.0,872.01,675.13
2016,2,18,14,45,902.5,94.5,6.05,24.0,664.0,843.48,655.61
2016,2,18,15,0,884.0,96.0,6.0,24.0,629.0,817.14,637.74
2016,2,18,15,15,867.5,93.0,5.85,23.5,588.0,779.9,612.67
2016,2,18,15,30,851.0,90.0,5.7,23.0,547.0,740.38,585.76
2016,2,18,15,45,825.0,88.0,5.55,23.0,500.0,693.28,551.78
2016,2,18,16,0,799.0,86.0,5.4,23.0,453.0,645.08,516.01
2016,2,18,16,15,767.0,81.5,5.0,22.5,401.5,589.56,473.22
2016,2,18,16,30,735.0,77.0,4.6,22.0,350.0,536.75,431.45
2016,2,18,16,45,684.5,71.5,4.2,21.5,296.0,470.88,378.48
2016,2,18,17,0,634.0,66.0,3.8,21.0,242.0,407.73,326.36
2016,2,18,17,15,561.0,58.0,3.65,20.0,188.5,334.76,265.61
2016,2,18,17,30,488.0,50.0,3.5,19.0,135.0,267.77,207.75
2016,2,18,17,45,362.5,37.0,3.4,18.5,87.5,183.82,135.36
2016,2,18,18,0,237.0,24.0,3.3,18.0,40.0,109.18,55.09
2016,2,18,18,15,118.5,12.0,3.5,17.5,20.0,40.36,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,67.5,12.0,4.4,15.5,16.5,11.8,0.0
2016,2,19,7,30,135.0,24.0,4.6,16.0,33.0,18.85,3.38
2016,2,19,7,45,267.0,40.0,4.8,16.5,78.0,30.76,20.4
2016,2,19,8,0,399.0,56.0,5.0,17.0,123.0,69.04,39.55
2016,2,19,8,15,476.5,66.5,5.1,17.5,175.0,112.82,68.37
2016,2,19,8,30,554.0,77.0,5.2,18.0,227.0,165.65,109.41
2016,2,19,8,45,277.0,77.0,5.3,18.5,152.0,135.28,97.6
2016,2,19,9,0,0.0,77.0,5.4,19.0,77.0,74.34,56.54
2016,2,19,9,15,0.0,110.0,5.35,19.5,110.0,105.89,82.33
2016,2,19,9,30,0.0,143.0,5.3,20.0,143.0,137.6,107.76
2016,2,19,9,45,1.5,157.0,5.25,20.5,158.0,152.03,118.86
2016,2,19,10,0,3.0,171.0,5.2,21.0,173.0,166.66,130.01
2016,2,19,10,15,138.5,221.5,5.1,21.5,305.0,292.82,230.79
2016,2,19,10,30,274.0,272.0,5.0,22.0,437.0,431.99,339.03
2016,2,19,10,45,557.0,196.5,4.95,22.5,555.0,552.08,433.9
2016,2,19,11,0,840.0,121.0,4.9,23.0,673.0,690.16,540.15
2016,2,19,11,15,848.5,123.0,4.8,23.0,699.0,729.37,568.45
2016,2,19,11,30,857.0,125.0,4.7,23.0,725.0,766.37,593.81
2016,2,19,11,45,858.5,127.5,4.6,23.5,741.5,796.12,612.55
2016,2,19,12,0,860.0,130.0,4.5,24.0,758.0,822.92,629.03
2016,2,19,12,15,862.5,130.5,4.45,24.0,767.0,845.37,643.93
2016,2,19,12,30,865.0,131.0,4.4,24.0,776.0,864.66,656.87
2016,2,19,12,45,863.0,132.0,4.35,24.5,775.5,877.43,664.02
2016,2,19,13,0,861.0,133.0,4.3,25.0,775.0,886.76,668.93
2016,2,19,13,15,858.0,132.5,4.2,25.0,766.0,890.18,670.96
2016,2,19,13,30,855.0,132.0,4.1,25.0,757.0,890.11,670.78
2016,2,19,13,45,848.0,131.5,4.1,25.0,739.5,883.15,666.5
2016,2,19,14,0,841.0,131.0,4.1,25.0,722.0,872.81,660.09
2016,2,19,14,15,832.0,129.0,4.05,25.0,696.5,855.87,649.0
2016,2,19,14,30,823.0,127.0,4.0,25.0,671.0,835.8,635.88
2016,2,19,14,45,810.5,124.0,4.0,25.0,638.0,808.82,618.2
2016,2,19,15,0,798.0,121.0,4.0,25.0,605.0,779.16,598.64
2016,2,19,15,15,780.0,117.5,3.9,25.0,565.5,745.29,575.62
2016,2,19,15,30,762.0,114.0,3.8,25.0,526.0,706.57,549.0
2016,2,19,15,45,737.5,109.5,3.75,25.0,480.5,660.46,516.51
2016,2,19,16,0,713.0,105.0,3.7,25.0,435.0,613.46,482.02
2016,2,19,16,15,678.5,99.5,3.3,24.0,385.0,558.42,441.55
2016,2,19,16,30,644.0,94.0,2.9,23.0,335.0,503.97,400.38
2016,2,19,16,45,595.0,86.5,2.55,22.5,283.0,440.3,350.2
2016,2,19,17,0,546.0,79.0,2.2,22.0,231.0,379.34,300.7
2016,2,19,17,15,472.0,68.0,2.1,21.0,179.5,306.44,241.29
2016,2,19,17,30,398.0,57.0,2.0,20.0,128.0,239.76,185.03
2016,2,19,17,45,283.5,42.0,1.95,19.0,83.5,161.69,119.07
2016,2,19,18,0,169.0,27.0,1.9,18.0,39.0,93.32,50.22
2016,2,19,18,15,84.5,13.5,1.9,18.0,19.5,33.79,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.0,12.5,2.75,16.5,16.0,12.29,0.0
2016,2,20,7,30,100.0,25.0,3.0,17.0,32.0,20.9,6.05
2016,2,20,7,45,205.5,43.5,3.3,17.5,74.0,33.53,22.77
2016,2,20,8,0,311.0,62.0,3.6,18.0,116.0,69.27,42.02
2016,2,20,8,15,385.5,75.5,3.85,18.5,165.5,110.88,70.27
2016,2,20,8,30,460.0,89.0,4.1,19.0,215.0,161.04,109.07
2016,2,20,8,45,511.5,98.5,4.35,19.5,265.5,210.48,150.49
2016,2,20,9,0,563.0,108.0,4.6,20.0,316.0,266.16,197.95
2016,2,20,9,15,281.5,92.5,4.7,20.5,196.5,186.24,142.71
2016,2,20,9,30,0.0,77.0,4.8,21.0,77.0,74.46,55.78
2016,2,20,9,45,0.0,83.0,4.9,21.5,83.0,80.28,60.3
2016,2,20,10,0,0.0,89.0,5.0,22.0,89.0,86.1,64.71
2016,2,20,10,15,16.5,167.0,5.0,22.0,177.0,170.62,132.54
2016,2,20,10,30,33.0,245.0,5.0,22.0,265.0,259.1,202.07
2016,2,20,10,45,17.5,210.5,5.05,22.5,221.5,215.54,166.94
2016,2,20,11,0,2.0,176.0,5.1,23.0,178.0,172.3,132.14
2016,2,20,11,15,3.5,182.0,5.05,23.5,185.0,179.48,137.38
2016,2,20,11,30,5.0,188.0,5.0,24.0,192.0,186.77,142.65
2016,2,20,11,45,3.0,173.5,5.0,24.5,176.0,171.24,130.06
2016,2,20,12,0,1.0,159.0,5.0,25.0,160.0,155.55,117.44
2016,2,20,12,15,5.5,196.0,5.0,25.0,200.5,195.98,148.92
2016,2,20,12,30,10.0,233.0,5.0,25.0,241.0,236.98,180.53
2016,2,20,12,45,13.5,249.0,5.0,25.5,259.5,256.49,195.12
2016,2,20,13,0,17.0,265.0,5.0,26.0,278.0,276.21,209.83
2016,2,20,13,15,19.0,270.5,4.95,26.0,284.5,284.11,215.9
2016,2,20,13,30,21.0,276.0,4.9,26.0,291.0,292.05,222.06
2016,2,20,13,45,172.0,301.0,4.9,26.0,423.0,466.28,357.97
2016,2,20,14,0,323.0,326.0,4.9,26.0,555.0,632.5,482.91
2016,2,20,14,15,241.0,324.5,4.8,26.0,492.0,551.24,421.39
2016,2,20,14,30,159.0,323.0,4.7,26.0,429.0,479.78,367.07
2016,2,20,14,45,111.0,297.0,4.6,26.0,369.0,401.92,308.63
2016,2,20,15,0,63.0,271.0,4.5,26.0,309.0,334.18,256.81
2016,2,20,15,15,90.5,259.5,4.25,25.5,311.0,342.99,265.45
2016,2,20,15,30,118.0,248.0,4.0,25.0,313.0,358.52,278.93
2016,2,20,15,45,90.5,222.5,3.8,25.0,270.0,300.11,234.02
2016,2,20,16,0,63.0,197.0,3.6,25.0,227.0,251.5,196.26
2016,2,20,16,15,56.0,176.0,3.2,24.0,200.5,222.98,174.9
2016,2,20,16,30,49.0,155.0,2.8,23.0,174.0,194.84,153.36
2016,2,20,16,45,44.0,133.0,2.45,22.5,148.0,167.06,131.43
2016,2,20,17,0,39.0,111.0,2.1,22.0,122.0,139.56,109.26
2016,2,20,17,15,26.5,88.0,2.15,21.5,94.5,107.63,83.03
2016,2,20,17,30,14.0,65.0,2.2,21.0,67.0,73.0,54.18
2016,2,20,17,45,7.0,43.0,2.3,21.0,44.0,46.83,31.91
2016,2,20,18,0,0.0,21.0,2.4,21.0,21.0,20.39,7.79
2016,2,20,18,15,0.0,10.5,2.6,21.0,10.5,10.32,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,17.0,4.0,3.93,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,7.71,0.0
2016,2,21,7,45,0.0,18.0,2.7,17.5,18.0,17.36,9.15
2016,2,21,8,0,0.0,28.0,3.0,18.0,28.0,27.02,16.87
2016,2,21,8,15,0.0,39.5,3.15,18.0,39.5,38.14,26.44
2016,2,21,8,30,0.0,51.0,3.3,18.0,51.0,49.27,35.91
2016,2,21,8,45,0.0,63.0,3.45,18.5,63.0,60.89,45.55
2016,2,21,9,0,0.0,75.0,3.6,19.0,75.0,72.46,54.97
2016,2,21,9,15,0.0,78.0,3.6,19.0,78.0,75.42,57.25
2016,2,21,9,30,0.0,81.0,3.6,19.0,81.0,78.34,59.47
2016,2,21,9,45,0.0,90.5,3.6,19.5,90.5,87.52,66.68
2016,2,21,10,0,0.0,100.0,3.6,20.0,100.0,96.73,73.82
2016,2,21,10,15,0.0,127.0,3.5,20.0,127.0,122.89,94.75
2016,2,21,10,30,0.0,154.0,3.4,20.0,154.0,149.18,115.55
2016,2,21,10,45,0.0,154.5,3.35,20.0,154.5,149.81,115.75
2016,2,21,11,0,0.0,155.0,3.3,20.0,155.0,150.42,116.01
2016,2,21,11,15,0.0,147.5,3.15,20.0,147.5,143.19,110.05
2016,2,21,11,30,0.0,140.0,3.0,20.0,140.0,135.93,104.13
2016,2,21,11,45,2.0,161.0,2.85,20.5,162.5,158.16,121.45
2016,2,21,12,0,4.0,182.0,2.7,21.0,185.0,180.63,138.73
2016,2,21,12,15,3.0,174.0,2.45,21.0,176.5,172.12,131.85
2016,2,21,12,30,2.0,166.0,2.2,21.0,168.0,163.54,125.01
2016,2,21,12,45,5.0,191.0,1.95,21.0,195.0,191.09,146.52
2016,2,21,13,0,8.0,216.0,1.7,21.0,222.0,218.95,167.97
2016,2,21,13,15,8.5,217.0,1.5,21.0,223.5,220.7,169.15
2016,2,21,13,30,9.0,218.0,1.3,21.0,225.0,222.44,170.42
2016,2,21,13,45,26.5,263.0,1.15,21.5,282.5,291.47,223.01
2016,2,21,14,0,44.0,308.0,1.0,22.0,340.0,355.89,270.41
2016,2,21,14,15,33.0,281.5,0.95,22.0,305.0,318.66,242.36
2016,2,21,14,30,22.0,255.0,0.9,22.0,270.0,273.15,208.47
2016,2,21,14,45,47.5,266.0,0.9,22.0,296.0,315.41,241.67
2016,2,21,15,0,73.0,277.0,0.9,22.0,322.0,348.86,267.56
2016,2,21,15,15,79.5,261.0,0.85,21.5,307.0,336.17,259.06
2016,2,21,15,30,86.0,245.0,0.8,21.0,292.0,322.9,250.34
2016,2,21,15,45,43.0,155.0,0.75,21.0,178.5,190.23,148.22
2016,2,21,16,0,0.0,65.0,0.7,21.0,65.0,62.83,46.03
2016,2,21,16,15,0.0,57.5,0.65,20.5,57.5,55.56,40.52
2016,2,21,16,30,0.0,50.0,0.6,20.0,50.0,48.3,34.73
2016,2,21,16,45,0.0,41.5,0.55,20.0,41.5,40.07,27.97
2016,2,21,17,0,0.0,33.0,0.5,20.0,33.0,31.85,21.13
2016,2,21,17,15,0.0,25.0,0.5,19.5,25.0,24.12,14.63
2016,2,21,17,30,0.0,17.0,0.5,19.0,17.0,16.39,8.05
2016,2,21,17,45,0.0,10.5,0.55,19.0,10.5,10.12,2.62
2016,2,21,18,0,0.0,4.0,0.6,19.0,4.0,3.85,0.0
2016,2,21,18,15,0.0,2.0,0.65,19.0,2.0,1.97,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
