Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.0,23.0,3.25,16.5,34.0,17.98,3.34
2016,3,3,7,30,200.0,46.0,3.5,17.0,68.0,35.68,24.59
2016,3,3,7,45,352.0,55.5,3.8,17.5,122.0,55.81,33.11
2016,3,3,8,0,504.0,65.0,4.1,18.0,176.0,102.64,59.65
2016,3,3,8,15,570.5,73.0,4.35,18.5,232.0,152.34,96.87
2016,3,3,8,30,637.0,81.0,4.6,19.0,288.0,209.72,144.28
2016,3,3,8,45,713.0,79.0,4.9,20.0,348.5,267.53,193.4
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,334.57,250.51
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.5,394.23,302.65
2016,3,3,9,30,846.0,84.0,5.9,22.0,516.0,455.56,354.96
2016,3,3,9,45,873.5,84.0,6.3,22.5,565.5,514.99,404.69
2016,3,3,10,0,901.0,84.0,6.7,23.0,615.0,574.18,453.07
2016,3,3,10,15,915.5,86.0,6.8,23.0,657.0,628.08,496.63
2016,3,3,10,30,930.0,88.0,6.9,23.0,699.0,680.85,538.39
2016,3,3,10,45,942.0,89.0,7.0,23.5,734.5,729.51,574.69
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,776.26,607.31
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,817.46,636.33
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,855.95,663.2
2016,3,3,11,45,976.0,91.5,7.0,24.5,843.0,889.56,685.28
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,920.01,705.0
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,943.78,720.91
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,963.89,734.29
2016,3,3,12,45,991.5,89.5,6.75,25.0,881.0,979.54,744.86
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,991.33,752.87
2016,3,3,13,15,993.0,87.5,6.6,25.0,872.5,995.3,755.3
2016,3,3,13,30,991.0,87.0,6.5,25.0,863.0,995.27,755.12
2016,3,3,13,45,990.0,85.0,6.45,25.0,845.5,990.5,752.11
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,981.75,746.49
2016,3,3,14,15,982.5,82.0,6.3,25.0,801.0,965.27,735.38
2016,3,3,14,30,976.0,81.0,6.2,25.0,774.0,945.08,721.82
2016,3,3,14,45,962.0,82.0,6.1,25.0,738.5,917.14,702.92
2016,3,3,15,0,948.0,83.0,6.0,25.0,703.0,886.13,681.92
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.0,849.69,658.13
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,810.59,632.27
2016,3,3,15,45,905.0,76.0,5.55,24.0,570.5,764.96,600.21
2016,3,3,16,0,888.0,73.0,5.4,24.0,522.0,717.47,566.55
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.0,663.11,528.55
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,611.99,490.27
2016,3,3,16,45,801.0,62.5,4.25,21.5,359.5,547.88,439.92
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,485.05,389.28
2016,3,3,17,15,706.0,52.5,3.5,19.5,245.0,412.63,330.48
2016,3,3,17,30,648.0,47.0,3.1,18.0,187.0,344.5,272.61
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.0,261.99,201.23
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,192.96,138.54
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,85.41,17.79
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,12.5,1.97
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,25.54,16.72
2016,3,4,7,45,550.5,42.5,1.3,11.0,142.5,52.74,26.2
2016,3,4,8,0,652.0,51.0,1.4,12.0,198.0,107.69,58.91
2016,3,4,8,15,709.5,57.0,1.6,13.0,256.5,163.08,101.64
2016,3,4,8,30,767.0,63.0,1.8,14.0,315.0,224.9,154.11
2016,3,4,8,45,803.0,67.5,2.0,15.0,372.0,285.38,207.72
2016,3,4,9,0,839.0,72.0,2.2,16.0,429.0,349.01,263.5
2016,3,4,9,15,864.0,75.5,2.3,16.5,482.5,410.17,316.64
2016,3,4,9,30,889.0,79.0,2.4,17.0,536.0,473.6,369.92
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.0,531.55,416.73
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,588.96,461.42
2016,3,4,10,15,931.5,88.0,2.6,19.0,673.5,642.58,502.69
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,694.84,541.64
2016,3,4,10,45,949.5,93.5,2.4,19.5,748.5,742.22,574.22
2016,3,4,11,0,955.0,97.0,2.3,20.0,782.0,787.17,602.73
2016,3,4,11,15,961.0,98.0,2.25,20.5,808.0,827.32,627.73
2016,3,4,11,30,967.0,99.0,2.2,21.0,834.0,864.65,650.46
2016,3,4,11,45,965.5,102.5,2.2,21.5,850.0,895.44,668.97
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,922.69,685.05
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,945.78,699.7
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,965.26,712.07
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,978.35,718.98
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,987.61,723.56
2016,3,4,13,15,961.0,107.5,2.2,23.0,871.0,990.57,725.63
2016,3,4,13,30,958.0,107.0,2.2,23.0,861.0,989.65,725.4
2016,3,4,13,45,843.0,153.0,2.25,23.0,805.5,938.61,693.07
2016,3,4,14,0,728.0,199.0,2.3,23.0,750.0,883.81,658.26
2016,3,4,14,15,830.0,150.5,2.35,23.0,759.0,912.23,679.09
2016,3,4,14,30,932.0,102.0,2.4,23.0,768.0,932.35,693.72
2016,3,4,14,45,920.5,100.5,2.45,23.0,733.0,904.59,676.58
2016,3,4,15,0,909.0,99.0,2.5,23.0,698.0,873.77,657.75
2016,3,4,15,15,894.5,96.5,2.5,23.0,655.5,836.57,634.05
2016,3,4,15,30,880.0,94.0,2.5,23.0,613.0,801.67,611.8
2016,3,4,15,45,665.5,138.5,2.5,23.0,512.5,665.6,516.35
2016,3,4,16,0,451.0,183.0,2.5,23.0,412.0,535.06,418.41
2016,3,4,16,15,618.0,124.0,2.2,22.0,403.5,567.88,447.78
2016,3,4,16,30,785.0,65.0,1.9,21.0,395.0,577.93,458.03
2016,3,4,16,45,719.0,70.5,1.65,20.5,340.5,510.67,405.51
2016,3,4,17,0,653.0,76.0,1.4,20.0,286.0,449.79,356.91
2016,3,4,17,15,591.0,68.0,1.45,19.0,231.0,377.97,300.26
2016,3,4,17,30,529.0,60.0,1.5,18.0,176.0,311.12,244.98
2016,3,4,17,45,436.5,47.5,1.55,17.0,125.0,233.32,179.19
2016,3,4,18,0,344.0,35.0,1.6,16.0,74.0,165.2,119.21
2016,3,4,18,15,172.0,17.5,1.65,15.5,37.0,75.03,21.17
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,80.5,22.0,1.15,11.5,31.5,18.55,6.8
2016,3,5,7,30,161.0,44.0,1.2,12.0,63.0,35.97,25.71
2016,3,5,7,45,208.5,65.0,1.3,13.0,104.0,62.87,42.33
2016,3,5,8,0,256.0,86.0,1.4,14.0,145.0,100.88,69.09
2016,3,5,8,15,298.0,102.0,1.45,15.0,188.5,139.57,99.11
2016,3,5,8,30,340.0,118.0,1.5,16.0,232.0,181.81,133.56
2016,3,5,8,45,473.0,113.5,1.6,17.0,301.0,236.96,176.58
2016,3,5,9,0,606.0,109.0,1.7,18.0,370.0,307.11,232.74
2016,3,5,9,15,709.5,102.0,1.7,18.5,443.5,376.58,289.26
2016,3,5,9,30,813.0,95.0,1.7,19.0,517.0,457.15,353.44
2016,3,5,9,45,832.0,98.5,1.7,19.5,564.5,513.6,398.19
2016,3,5,10,0,851.0,102.0,1.7,20.0,612.0,570.13,441.52
2016,3,5,10,15,865.5,105.0,1.8,20.5,653.0,623.23,481.46
2016,3,5,10,30,880.0,108.0,1.9,21.0,694.0,675.38,519.58
2016,3,5,10,45,890.0,110.0,2.0,21.5,728.0,721.17,552.29
2016,3,5,11,0,900.0,112.0,2.1,22.0,762.0,765.65,581.78
2016,3,5,11,15,907.0,113.5,2.25,22.5,787.5,805.2,607.81
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,842.18,631.92
2016,3,5,11,45,917.0,116.5,2.55,23.5,830.5,873.12,651.85
2016,3,5,12,0,920.0,118.0,2.7,24.0,848.0,900.92,669.65
2016,3,5,12,15,922.0,118.5,2.8,24.0,856.5,923.55,684.97
2016,3,5,12,30,924.0,119.0,2.9,24.0,865.0,942.74,698.13
2016,3,5,12,45,921.5,120.5,3.05,24.5,863.5,955.42,706.11
2016,3,5,13,0,919.0,122.0,3.2,25.0,862.0,964.42,711.79
2016,3,5,13,15,916.0,121.5,3.25,25.0,852.5,967.16,714.14
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,966.2,714.23
2016,3,5,13,45,903.0,122.0,3.4,25.0,823.0,956.79,709.22
2016,3,5,14,0,893.0,123.0,3.5,25.0,803.0,943.84,702.0
2016,3,5,14,15,821.5,147.0,3.5,25.0,756.5,903.03,675.4
2016,3,5,14,30,750.0,171.0,3.5,25.0,710.0,859.03,646.63
2016,3,5,14,45,782.0,152.0,3.55,25.0,690.5,852.89,644.12
2016,3,5,15,0,814.0,133.0,3.6,25.0,671.0,838.92,636.04
2016,3,5,15,15,796.5,129.5,3.55,24.5,629.5,800.45,611.65
2016,3,5,15,30,779.0,126.0,3.5,24.0,588.0,763.2,588.04
2016,3,5,15,45,753.5,122.5,3.5,24.0,540.0,715.09,555.4
2016,3,5,16,0,728.0,119.0,3.5,24.0,492.0,666.11,521.02
2016,3,5,16,15,696.0,113.0,3.15,23.0,440.0,609.46,480.36
2016,3,5,16,30,664.0,107.0,2.8,22.0,388.0,553.2,438.9
2016,3,5,16,45,616.5,100.0,2.5,21.5,333.0,487.55,388.33
2016,3,5,17,0,569.0,93.0,2.2,21.0,278.0,424.51,338.37
2016,3,5,17,15,504.0,82.5,2.05,20.0,223.5,352.26,280.57
2016,3,5,17,30,439.0,72.0,1.9,19.0,169.0,284.45,224.33
2016,3,5,17,45,339.0,57.0,1.8,18.0,119.0,206.33,158.7
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,139.07,100.82
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,64.49,21.97
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.5,3.2,13.5,16.5,15.92,5.72
2016,3,6,7,30,0.0,33.0,3.3,14.0,33.0,31.73,21.87
2016,3,6,7,45,0.0,54.0,3.45,14.5,54.0,51.1,37.48
2016,3,6,8,0,0.0,75.0,3.6,15.0,75.0,70.84,54.46
2016,3,6,8,15,2.5,97.0,3.9,15.5,98.0,92.11,72.29
2016,3,6,8,30,5.0,119.0,4.2,16.0,121.0,113.86,90.19
2016,3,6,8,45,273.0,131.0,4.5,16.5,249.5,199.01,152.91
2016,3,6,9,0,541.0,143.0,4.8,17.0,378.0,318.14,246.25
2016,3,6,9,15,369.0,188.5,4.95,17.5,358.0,324.88,256.3
2016,3,6,9,30,197.0,234.0,5.1,18.0,338.0,311.86,247.62
2016,3,6,9,45,98.5,156.0,5.25,18.5,208.0,200.65,159.0
2016,3,6,10,0,0.0,78.0,5.4,19.0,78.0,75.46,56.39
2016,3,6,10,15,0.0,83.5,5.5,19.0,83.5,80.81,60.66
2016,3,6,10,30,0.0,89.0,5.6,19.0,89.0,86.15,64.85
2016,3,6,10,45,0.0,104.5,5.75,19.5,104.5,101.2,76.74
2016,3,6,11,0,0.0,120.0,5.9,20.0,120.0,116.28,88.56
2016,3,6,11,15,0.0,124.0,6.0,20.5,124.0,120.22,91.39
2016,3,6,11,30,0.0,128.0,6.1,21.0,128.0,124.17,94.24
2016,3,6,11,45,0.0,129.5,6.25,21.5,129.5,125.69,95.17
2016,3,6,12,0,0.0,131.0,6.4,22.0,131.0,127.21,96.12
2016,3,6,12,15,0.0,132.5,6.45,22.0,132.5,128.73,97.27
2016,3,6,12,30,0.0,134.0,6.5,22.0,134.0,130.25,98.45
2016,3,6,12,45,0.0,134.0,6.55,22.5,134.0,130.3,98.28
2016,3,6,13,0,0.0,134.0,6.6,23.0,134.0,130.35,98.14
2016,3,6,13,15,78.5,265.0,6.55,23.0,327.5,346.4,269.01
2016,3,6,13,30,157.0,396.0,6.5,23.0,521.0,558.68,430.29
2016,3,6,13,45,155.0,389.0,6.45,23.5,510.5,550.97,423.39
2016,3,6,14,0,153.0,382.0,6.4,24.0,500.0,542.58,416.67
2016,3,6,14,15,77.0,271.0,6.3,24.0,331.0,346.03,267.61
2016,3,6,14,30,1.0,160.0,6.2,24.0,162.0,157.46,119.47
2016,3,6,14,45,5.0,186.0,6.1,24.0,190.0,187.35,143.44
2016,3,6,15,0,9.0,212.0,6.0,24.0,218.0,217.65,167.51
2016,3,6,15,15,128.5,241.5,5.8,23.5,318.5,362.91,285.03
2016,3,6,15,30,248.0,271.0,5.6,23.0,419.0,487.42,383.89
2016,3,6,15,45,467.0,199.0,5.45,23.0,450.0,582.07,461.28
2016,3,6,16,0,686.0,127.0,5.3,23.0,481.0,646.42,514.32
2016,3,6,16,15,661.0,113.5,5.1,22.5,426.5,587.69,470.28
2016,3,6,16,30,636.0,100.0,4.9,22.0,372.0,528.87,425.63
2016,3,6,16,45,570.0,101.0,4.75,22.0,320.0,462.4,372.49
2016,3,6,17,0,504.0,102.0,4.6,22.0,268.0,397.94,319.91
2016,3,6,17,15,444.0,89.5,4.45,21.5,215.5,329.75,263.97
2016,3,6,17,30,384.0,77.0,4.3,21.0,163.0,266.87,210.83
2016,3,6,17,45,290.0,61.0,4.2,20.5,115.0,192.74,147.99
2016,3,6,18,0,196.0,45.0,4.1,20.0,67.0,128.87,93.15
2016,3,6,18,15,98.0,22.5,4.25,19.5,33.5,61.11,23.77
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.48,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.96,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.93,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.89,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.37,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.86,0.0
2016,3,7,8,45,0.0,21.5,6.2,19.5,21.5,20.75,11.73
2016,3,7,9,0,0.0,39.0,6.6,20.0,39.0,37.67,25.71
2016,3,7,9,15,37.5,135.0,6.7,20.0,155.0,144.44,112.98
2016,3,7,9,30,75.0,231.0,6.8,20.0,271.0,254.29,201.1
2016,3,7,9,45,39.0,205.0,6.95,20.5,226.0,216.92,170.55
2016,3,7,10,0,3.0,179.0,7.1,21.0,181.0,174.41,135.63
2016,3,7,10,15,3.5,181.5,7.0,21.0,184.0,177.57,137.84
2016,3,7,10,30,4.0,184.0,6.9,21.0,187.0,180.72,140.05
2016,3,7,10,45,2.5,171.0,6.8,21.0,173.0,167.45,129.2
2016,3,7,11,0,1.0,158.0,6.7,21.0,159.0,153.96,118.23
2016,3,7,11,15,8.5,213.5,6.6,21.0,220.5,214.07,165.75
2016,3,7,11,30,16.0,269.0,6.5,21.0,282.0,275.15,213.39
2016,3,7,11,45,38.5,320.5,6.4,21.5,352.0,350.35,271.32
2016,3,7,12,0,61.0,372.0,6.3,22.0,422.0,424.05,327.03
2016,3,7,12,15,68.0,381.5,6.25,22.0,437.5,442.68,340.97
2016,3,7,12,30,75.0,391.0,6.2,22.0,453.0,461.44,355.13
2016,3,7,12,45,51.5,358.5,6.2,22.0,401.0,408.92,314.84
2016,3,7,13,0,28.0,326.0,6.2,22.0,349.0,355.38,273.56
2016,3,7,13,15,36.0,338.5,6.2,22.0,367.5,377.11,290.59
2016,3,7,13,30,44.0,351.0,6.2,22.0,386.0,398.99,307.59
2016,3,7,13,45,23.5,259.0,6.2,22.0,278.0,284.16,219.46
2016,3,7,14,0,3.0,167.0,6.2,22.0,170.0,166.04,126.95
2016,3,7,14,15,1.5,160.5,6.3,22.0,162.0,158.28,121.04
2016,3,7,14,30,0.0,154.0,6.4,22.0,154.0,150.55,115.06
2016,3,7,14,45,0.0,126.5,6.5,22.0,126.5,123.18,93.53
2016,3,7,15,0,0.0,99.0,6.6,22.0,99.0,95.94,71.94
2016,3,7,15,15,0.0,71.5,6.5,22.0,71.5,69.17,50.55
2016,3,7,15,30,0.0,44.0,6.4,22.0,44.0,42.53,29.08
2016,3,7,15,45,7.5,115.5,6.3,22.0,119.5,118.26,90.87
2016,3,7,16,0,15.0,187.0,6.2,22.0,195.0,198.06,155.35
2016,3,7,16,15,7.5,134.5,5.95,21.5,138.5,138.0,107.47
2016,3,7,16,30,0.0,82.0,5.7,21.0,82.0,79.42,60.02
2016,3,7,16,45,0.0,69.5,5.5,20.5,69.5,67.19,50.25
2016,3,7,17,0,0.0,57.0,5.3,20.0,57.0,55.08,40.41
2016,3,7,17,15,0.0,45.5,5.2,19.5,45.5,43.94,31.22
2016,3,7,17,30,0.0,34.0,5.1,19.0,34.0,32.82,21.86
2016,3,7,17,45,0.0,24.0,5.0,19.0,24.0,23.16,13.57
2016,3,7,18,0,0.0,14.0,4.9,19.0,14.0,13.5,5.25
2016,3,7,18,15,0.0,7.0,4.9,19.0,7.0,6.75,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.98,0.0
2016,3,8,7,15,0.0,5.5,4.45,19.0,5.5,5.3,0.0
2016,3,8,7,30,0.0,10.0,4.5,19.0,10.0,9.64,2.61
2016,3,8,7,45,0.0,16.5,4.6,19.5,16.5,15.91,7.6
2016,3,8,8,0,0.0,23.0,4.7,20.0,23.0,22.19,12.93
2016,3,8,8,15,0.0,30.0,4.8,20.0,30.0,28.95,18.64
2016,3,8,8,30,0.0,37.0,4.9,20.0,37.0,35.72,24.27
2016,3,8,8,45,0.0,44.5,5.05,20.5,44.5,42.98,30.17
2016,3,8,9,0,0.0,52.0,5.2,21.0,52.0,50.24,35.98
2016,3,8,9,15,208.5,127.0,5.3,21.5,238.0,205.17,159.98
2016,3,8,9,30,417.0,202.0,5.4,22.0,424.0,384.19,300.76
2016,3,8,9,45,410.5,225.0,5.5,22.5,459.0,426.76,334.13
2016,3,8,10,0,404.0,248.0,5.6,23.0,494.0,466.9,365.05
2016,3,8,10,15,364.5,277.0,5.45,23.5,510.5,492.16,383.07
2016,3,8,10,30,325.0,306.0,5.3,24.0,527.0,513.19,397.15
2016,3,8,10,45,389.5,300.5,5.2,24.5,578.0,568.5,438.46
2016,3,8,11,0,454.0,295.0,5.1,25.0,629.0,630.55,483.85
2016,3,8,11,15,665.5,207.0,4.9,25.0,715.0,725.76,557.12
2016,3,8,11,30,877.0,119.0,4.7,25.0,801.0,825.22,627.75
2016,3,8,11,45,872.5,125.5,4.55,25.0,816.0,853.89,645.66
2016,3,8,12,0,868.0,132.0,4.4,25.0,831.0,879.2,661.77
2016,3,8,12,15,870.5,132.5,4.15,25.0,839.5,901.13,675.17
2016,3,8,12,30,873.0,133.0,3.9,25.0,848.0,919.84,686.25
2016,3,8,12,45,868.5,136.0,3.7,25.0,846.5,936.26,696.01
2016,3,8,13,0,864.0,139.0,3.5,25.0,845.0,944.75,700.44
2016,3,8,13,15,861.0,138.5,3.3,25.0,835.5,947.35,701.01
2016,3,8,13,30,858.0,138.0,3.1,25.0,826.0,946.4,699.33
2016,3,8,13,45,852.0,137.5,2.95,25.0,808.0,939.17,693.95
2016,3,8,14,0,846.0,137.0,2.8,25.0,790.0,928.5,686.45
2016,3,8,14,15,837.5,135.0,2.7,25.0,763.5,910.6,674.68
2016,3,8,14,30,829.0,133.0,2.6,25.0,737.0,889.52,660.93
2016,3,8,14,45,797.0,140.0,2.55,25.0,699.0,854.74,638.43
2016,3,8,15,0,765.0,147.0,2.5,25.0,661.0,821.72,617.16
2016,3,8,15,15,748.0,143.5,2.45,25.0,620.5,784.71,593.04
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,745.83,567.49
2016,3,8,15,45,707.0,135.0,2.4,25.0,533.5,698.4,535.9
2016,3,8,16,0,683.0,130.0,2.4,25.0,487.0,650.15,502.19
2016,3,8,16,15,651.0,123.5,2.2,24.5,436.0,594.33,462.21
2016,3,8,16,30,619.0,117.0,2.0,24.0,385.0,539.02,421.68
2016,3,8,16,45,576.0,108.5,1.85,24.0,331.5,475.95,373.64
2016,3,8,17,0,533.0,100.0,1.7,24.0,278.0,415.19,326.11
2016,3,8,17,15,469.0,89.0,1.6,23.0,224.5,342.64,269.37
2016,3,8,17,30,405.0,78.0,1.5,22.0,171.0,278.16,216.94
2016,3,8,17,45,315.0,62.0,1.45,21.0,122.5,204.06,155.7
2016,3,8,18,0,225.0,46.0,1.4,20.0,74.0,139.72,101.3
2016,3,8,18,15,112.5,23.0,1.55,19.5,37.0,66.52,31.64
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,4.2,18.0,2.5,2.41,0.0
2016,3,9,7,30,0.0,5.0,4.2,18.0,5.0,4.82,0.0
2016,3,9,7,45,0.0,8.0,4.25,18.5,8.0,7.71,0.8
2016,3,9,8,0,0.0,11.0,4.3,19.0,11.0,10.6,3.27
2016,3,9,8,15,0.0,14.0,4.3,19.0,14.0,13.5,5.73
2016,3,9,8,30,0.0,17.0,4.3,19.0,17.0,16.4,8.16
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,28.96,18.6
2016,3,9,9,0,0.0,43.0,4.4,20.0,43.0,41.54,28.92
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,45.9,32.4
2016,3,9,9,30,0.0,52.0,4.3,20.0,52.0,50.26,35.87
2016,3,9,9,45,0.0,38.5,4.25,20.5,38.5,37.21,24.97
2016,3,9,10,0,0.0,25.0,4.2,21.0,25.0,24.16,14.16
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,34.32,22.41
2016,3,9,10,30,0.0,46.0,3.8,21.0,46.0,44.49,30.61
2016,3,9,10,45,0.0,40.0,3.65,21.5,40.0,38.69,25.78
2016,3,9,11,0,0.0,34.0,3.5,22.0,34.0,32.89,20.99
2016,3,9,11,15,0.0,56.5,3.55,21.5,56.5,54.69,38.58
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,76.51,56.11
2016,3,9,11,45,0.5,112.0,3.65,21.0,112.5,109.03,81.97
2016,3,9,12,0,1.0,145.0,3.7,21.0,146.0,141.77,107.78
2016,3,9,12,15,6.5,197.0,3.85,21.0,203.0,197.84,151.82
2016,3,9,12,30,12.0,249.0,4.0,21.0,260.0,254.65,195.85
2016,3,9,12,45,16.5,276.5,4.15,21.0,291.0,286.72,220.53
2016,3,9,13,0,21.0,304.0,4.3,21.0,322.0,319.14,245.44
2016,3,9,13,15,10.5,195.0,4.3,21.0,204.0,200.48,153.91
2016,3,9,13,30,0.0,86.0,4.3,21.0,86.0,83.32,61.37
2016,3,9,13,45,0.0,107.0,4.3,21.0,107.0,103.85,77.88
2016,3,9,14,0,0.0,128.0,4.3,21.0,128.0,124.55,94.39
2016,3,9,14,15,1.0,144.0,4.2,21.0,145.0,141.36,107.85
2016,3,9,14,30,2.0,160.0,4.1,21.0,162.0,158.3,121.42
2016,3,9,14,45,1.0,139.0,4.1,21.0,140.0,136.5,104.3
2016,3,9,15,0,0.0,118.0,4.1,21.0,118.0,114.77,87.18
2016,3,9,15,15,0.0,108.0,3.95,21.0,108.0,104.87,79.47
2016,3,9,15,30,0.0,98.0,3.8,21.0,98.0,94.97,71.72
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,92.04,69.57
2016,3,9,16,0,0.0,92.0,3.5,21.0,92.0,89.13,67.44
2016,3,9,16,15,0.0,56.5,3.3,20.5,56.5,54.6,39.52
2016,3,9,16,30,0.0,21.0,3.1,20.0,21.0,20.27,11.27
2016,3,9,16,45,0.0,18.0,2.9,19.5,18.0,17.37,8.93
2016,3,9,17,0,0.0,15.0,2.7,19.0,15.0,14.47,6.55
2016,3,9,17,15,0.0,12.0,2.6,18.5,12.0,11.57,4.13
2016,3,9,17,30,0.0,9.0,2.5,18.0,9.0,8.67,1.67
2016,3,9,17,45,0.0,6.5,2.4,18.0,6.5,6.26,0.0
2016,3,9,18,0,0.0,4.0,2.3,18.0,4.0,3.85,0.0
2016,3,9,18,15,0.0,2.0,2.55,17.5,2.0,1.93,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.98,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.85,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.74,0.28
2016,3,10,7,45,0.0,11.0,4.0,13.5,11.0,10.6,3.4
2016,3,10,8,0,0.0,15.0,4.0,14.0,15.0,14.46,6.75
2016,3,10,8,15,0.0,19.0,4.05,14.5,19.0,18.33,10.06
2016,3,10,8,30,0.0,23.0,4.1,15.0,23.0,22.19,13.3
2016,3,10,8,45,0.0,43.5,4.2,15.5,43.5,42.01,30.01
2016,3,10,9,0,0.0,64.0,4.3,16.0,64.0,61.86,46.48
2016,3,10,9,15,0.0,57.0,4.45,16.0,57.0,55.09,40.64
2016,3,10,9,30,0.0,50.0,4.6,16.0,50.0,48.33,34.85
2016,3,10,9,45,0.0,67.5,4.75,16.5,67.5,65.28,48.71
2016,3,10,10,0,0.0,85.0,4.9,17.0,85.0,82.25,62.42
2016,3,10,10,15,2.0,133.0,5.1,17.0,134.0,129.89,101.14
2016,3,10,10,30,4.0,181.0,5.3,17.0,183.0,177.84,139.6
2016,3,10,10,45,2.0,100.0,5.5,17.0,101.0,98.24,75.01
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,18.38,9.5
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,19.83,10.69
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,21.29,11.87
2016,3,10,11,45,0.5,84.0,6.05,17.5,84.5,81.79,61.18
2016,3,10,12,0,1.0,146.0,6.2,18.0,147.0,142.75,110.06
2016,3,10,12,15,3.5,164.5,6.15,18.0,167.5,163.2,126.4
2016,3,10,12,30,6.0,183.0,6.1,18.0,188.0,183.85,142.87
2016,3,10,12,45,3.0,144.0,6.05,18.0,146.5,142.86,110.07
2016,3,10,13,0,0.0,105.0,6.0,18.0,105.0,101.89,77.1
2016,3,10,13,15,4.5,159.0,5.95,18.0,162.5,159.22,123.32
2016,3,10,13,30,9.0,213.0,5.9,18.0,220.0,217.27,169.61
2016,3,10,13,45,12.5,241.0,5.85,18.0,251.0,248.91,194.74
2016,3,10,14,0,16.0,269.0,5.8,18.0,282.0,280.89,220.08
2016,3,10,14,15,9.0,218.5,5.7,18.0,226.0,223.39,174.76
2016,3,10,14,30,2.0,168.0,5.6,18.0,170.0,166.31,129.36
2016,3,10,14,45,1.0,112.5,5.6,18.0,113.5,110.15,84.4
2016,3,10,15,0,0.0,57.0,5.6,18.0,57.0,55.14,39.73
2016,3,10,15,15,0.0,80.0,5.5,17.5,80.0,77.42,58.23
2016,3,10,15,30,0.0,103.0,5.4,17.0,103.0,99.94,77.0
2016,3,10,15,45,0.0,62.0,5.3,17.0,62.0,59.95,44.24
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,20.28,11.33
2016,3,10,16,15,0.0,37.5,4.95,16.5,37.5,36.22,24.82
2016,3,10,16,30,0.0,54.0,4.7,16.0,54.0,52.18,38.41
2016,3,10,16,45,0.0,46.5,4.45,16.0,46.5,44.91,32.41
2016,3,10,17,0,0.0,39.0,4.2,16.0,39.0,37.66,26.36
2016,3,10,17,15,0.0,31.5,4.05,16.0,31.5,30.4,20.23
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,23.15,14.02
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,16.39,8.15
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,9.64,2.27
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.82,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.75,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,21.72,12.34
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,36.49,26.41
2016,3,11,7,45,0.0,58.5,1.85,14.5,58.5,55.52,41.45
2016,3,11,8,0,0.0,79.0,1.8,15.0,79.0,74.83,57.92
2016,3,11,8,15,0.5,100.5,1.85,15.0,100.5,95.32,75.15
2016,3,11,8,30,1.0,122.0,1.9,15.0,122.0,116.03,92.24
2016,3,11,8,45,0.5,71.5,1.95,15.5,71.5,69.27,52.86
2016,3,11,9,0,0.0,21.0,2.0,16.0,21.0,20.27,11.5
2016,3,11,9,15,0.0,15.5,2.15,16.0,15.5,14.96,6.98
2016,3,11,9,30,0.0,10.0,2.3,16.0,10.0,9.66,2.47
2016,3,11,9,45,0.0,79.5,2.5,16.5,79.5,76.91,58.33
2016,3,11,10,0,0.0,149.0,2.7,17.0,149.0,143.94,112.5
2016,3,11,10,15,0.0,82.5,2.85,17.5,82.5,79.85,60.04
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,15.47,7.12
2016,3,11,10,45,0.0,18.0,3.2,18.5,18.0,17.41,8.67
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,19.34,10.21
2016,3,11,11,15,0.0,36.0,3.4,19.0,36.0,34.84,22.83
2016,3,11,11,30,0.0,52.0,3.4,19.0,52.0,50.34,35.39
2016,3,11,11,45,0.0,42.5,3.4,19.5,42.5,41.14,27.82
2016,3,11,12,0,0.0,33.0,3.4,20.0,33.0,31.94,20.3
2016,3,11,12,15,0.0,59.5,3.3,20.0,59.5,57.63,41.03
2016,3,11,12,30,0.0,86.0,3.2,20.0,86.0,83.34,61.62
2016,3,11,12,45,279.0,199.5,3.1,20.0,430.5,471.48,371.57
2016,3,11,13,0,558.0,313.0,3.0,20.0,775.0,851.97,646.16
2016,3,11,13,15,280.5,239.0,2.9,20.0,472.0,522.24,404.31
2016,3,11,13,30,3.0,165.0,2.8,20.0,169.0,163.86,124.81
2016,3,11,13,45,76.0,278.5,2.7,20.5,339.5,353.04,273.66
2016,3,11,14,0,149.0,392.0,2.6,21.0,510.0,550.6,419.55
2016,3,11,14,15,77.5,294.5,2.6,21.0,355.5,371.87,286.06
2016,3,11,14,30,6.0,197.0,2.6,21.0,201.0,199.09,152.68
2016,3,11,14,45,12.0,221.5,2.6,21.0,229.5,229.52,177.22
2016,3,11,15,0,18.0,246.0,2.6,21.0,258.0,260.27,201.46
2016,3,11,15,15,201.0,249.0,2.55,20.5,372.0,431.55,339.11
2016,3,11,15,30,384.0,252.0,2.5,20.0,486.0,584.55,457.36
2016,3,11,15,45,192.0,164.5,2.45,20.0,281.5,329.11,261.75
2016,3,11,16,0,0.0,77.0,2.4,20.0,77.0,74.47,55.47
2016,3,11,16,15,198.0,118.5,2.15,19.5,205.5,268.58,217.73
2016,3,11,16,30,396.0,160.0,1.9,19.0,334.0,443.46,355.75
2016,3,11,16,45,365.5,144.0,1.65,19.0,288.5,389.94,312.37
2016,3,11,17,0,335.0,128.0,1.4,19.0,243.0,331.33,265.67
2016,3,11,17,15,303.5,107.5,1.2,18.5,197.5,276.68,221.49
2016,3,11,17,30,272.0,87.0,1.0,18.0,152.0,224.58,178.05
2016,3,11,17,45,211.0,67.5,0.85,17.5,109.5,165.03,127.79
2016,3,11,18,0,150.0,48.0,0.7,17.0,67.0,111.92,82.33
2016,3,11,18,15,75.0,24.0,0.7,16.5,33.5,53.43,29.24
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,8.36,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,14.42,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.0,27.82,17.71
2016,3,12,7,30,310.0,55.0,1.4,14.0,102.0,41.94,31.25
2016,3,12,7,45,413.0,65.0,1.45,14.5,156.0,78.79,46.91
2016,3,12,8,0,516.0,75.0,1.5,15.0,210.0,128.19,80.0
2016,3,12,8,15,573.0,83.5,1.65,15.5,266.0,179.46,121.11
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,237.24,170.05
2016,3,12,8,45,315.0,90.0,2.0,16.5,205.0,178.53,135.12
2016,3,12,9,0,0.0,88.0,2.2,17.0,88.0,85.03,65.33
2016,3,12,9,15,399.0,94.5,2.25,17.5,314.0,256.5,202.06
2016,3,12,9,30,798.0,101.0,2.3,18.0,540.0,474.86,372.14
2016,3,12,9,45,503.5,198.0,2.4,18.5,483.0,455.03,356.73
2016,3,12,10,0,209.0,295.0,2.5,19.0,426.0,404.22,315.43
2016,3,12,10,15,125.5,295.0,2.4,19.0,375.5,364.53,284.15
2016,3,12,10,30,42.0,295.0,2.3,19.0,325.0,314.78,244.22
2016,3,12,10,45,28.5,276.5,2.25,19.5,297.5,290.18,224.48
2016,3,12,11,0,15.0,258.0,2.2,20.0,270.0,261.8,201.71
2016,3,12,11,15,21.0,285.5,2.15,20.0,302.5,294.38,226.53
2016,3,12,11,30,27.0,313.0,2.1,20.0,335.0,331.39,254.21
2016,3,12,11,45,19.5,279.5,2.05,20.5,295.5,289.4,221.53
2016,3,12,12,0,12.0,246.0,2.0,21.0,256.0,250.64,191.46
2016,3,12,12,15,59.5,331.5,2.0,21.0,381.5,384.28,293.45
2016,3,12,12,30,107.0,417.0,2.0,21.0,507.0,517.58,390.82
2016,3,12,12,45,513.5,266.5,2.05,21.5,694.5,757.09,571.27
2016,3,12,13,0,920.0,116.0,2.1,22.0,882.0,976.61,719.23
2016,3,12,13,15,917.5,115.5,2.1,22.0,872.0,979.3,718.85
2016,3,12,13,30,915.0,115.0,2.1,22.0,862.0,978.27,718.56
2016,3,12,13,45,910.0,114.0,2.15,22.0,843.5,970.69,714.73
2016,3,12,14,0,905.0,113.0,2.2,22.0,825.0,959.47,708.7
2016,3,12,14,15,898.0,111.5,2.15,22.0,798.0,942.34,697.87
2016,3,12,14,30,891.0,110.0,2.1,22.0,771.0,921.82,684.95
2016,3,12,14,45,881.5,107.5,2.1,22.0,736.5,894.76,668.28
2016,3,12,15,0,872.0,105.0,2.1,22.0,702.0,864.7,649.61
2016,3,12,15,15,612.5,183.0,2.1,22.0,590.0,721.52,551.43
2016,3,12,15,30,353.0,261.0,2.1,22.0,478.0,570.44,439.16
2016,3,12,15,45,584.0,176.0,2.1,22.0,502.0,650.8,504.85
2016,3,12,16,0,815.0,91.0,2.1,22.0,526.0,704.57,546.82
2016,3,12,16,15,789.0,87.0,1.95,21.5,474.0,650.04,508.87
2016,3,12,16,30,763.0,83.0,1.8,21.0,422.0,595.22,468.94
2016,3,12,16,45,731.0,77.0,1.7,20.5,367.0,534.65,423.76
2016,3,12,17,0,699.0,71.0,1.6,20.0,312.0,477.25,379.3
2016,3,12,17,15,643.5,64.5,1.5,19.0,255.5,406.98,323.79
2016,3,12,17,30,588.0,58.0,1.4,18.0,199.0,341.05,269.38
2016,3,12,17,45,501.5,48.0,1.3,17.5,146.0,263.81,203.81
2016,3,12,18,0,415.0,38.0,1.2,17.0,93.0,195.47,143.98
2016,3,12,18,15,254.5,24.0,1.3,16.5,52.5,110.59,65.71
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,30.6,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,8.85,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,14.04,0.0
2016,3,13,7,15,287.0,32.5,3.75,13.5,70.0,24.99,15.49
2016,3,13,7,30,434.0,47.0,3.7,14.0,116.0,37.27,27.18
2016,3,13,7,45,539.5,54.5,3.7,15.0,174.5,79.33,42.45
2016,3,13,8,0,645.0,62.0,3.7,16.0,233.0,134.3,79.31
2016,3,13,8,15,699.0,68.0,3.8,17.0,292.5,190.75,125.26
2016,3,13,8,30,753.0,74.0,3.9,18.0,352.0,255.02,180.35
2016,3,13,8,45,799.0,76.0,4.0,19.0,411.5,316.53,234.03
2016,3,13,9,0,845.0,78.0,4.1,20.0,471.0,382.3,290.4
2016,3,13,9,15,868.0,81.0,4.25,20.5,524.5,443.22,342.55
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,506.25,394.83
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.5,564.76,441.46
2016,3,13,10,0,927.0,88.0,4.8,23.0,675.0,622.96,486.33
2016,3,13,10,15,938.0,90.0,4.95,23.0,716.0,676.18,528.03
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,727.85,567.72
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.5,774.86,600.09
2016,3,13,11,0,963.0,96.0,5.4,24.0,824.0,819.48,630.41
2016,3,13,11,15,968.0,97.0,5.5,24.0,849.0,858.93,657.88
2016,3,13,11,30,973.0,98.0,5.6,24.0,874.0,895.43,683.23
