Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,905.0,129.0,5.2,27.0,917.0,999.68,740.13
2016,3,23,13,15,902.5,128.0,5.05,27.0,906.5,1001.02,740.13
2016,3,23,13,30,900.0,127.0,4.9,27.0,896.0,998.68,737.81
2016,3,23,13,45,897.0,125.0,4.8,27.5,876.5,991.18,731.09
2016,3,23,14,0,894.0,123.0,4.7,28.0,857.0,980.06,722.16
2016,3,23,14,15,886.5,121.5,4.6,27.5,829.5,961.73,711.51
2016,3,23,14,30,879.0,120.0,4.5,27.0,802.0,940.08,698.96
2016,3,23,14,45,859.5,122.0,4.4,27.0,764.0,913.79,681.96
2016,3,23,15,0,840.0,124.0,4.3,27.0,726.0,879.49,659.55
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.0,841.74,634.74
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,801.77,608.3
2016,3,23,15,45,793.0,113.5,4.05,27.0,594.0,755.48,577.39
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,707.75,545.13
2016,3,23,16,15,748.5,104.5,3.75,26.5,493.5,655.37,509.15
2016,3,23,16,30,722.0,100.0,3.5,26.0,441.0,600.54,469.32
2016,3,23,16,45,686.5,93.5,3.3,25.5,385.5,538.23,422.96
2016,3,23,17,0,651.0,87.0,3.1,25.0,330.0,477.45,376.35
2016,3,23,17,15,597.0,79.5,2.9,24.0,273.5,408.0,322.13
2016,3,23,17,30,543.0,72.0,2.7,23.0,217.0,342.8,269.24
2016,3,23,17,45,455.5,61.0,2.5,22.0,163.0,264.98,204.84
2016,3,23,18,0,368.0,50.0,2.3,21.0,109.0,196.11,146.36
2016,3,23,18,15,184.0,36.5,2.5,20.5,66.0,106.38,72.77
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.08,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,14.5,5.8,8.0,31.5,11.0,0.0
2016,3,24,7,0,355.0,29.0,6.0,8.0,63.0,21.99,13.09
2016,3,24,7,15,467.5,39.0,6.15,8.5,116.0,28.11,19.54
2016,3,24,7,30,580.0,49.0,6.3,9.0,169.0,61.94,31.99
2016,3,24,7,45,647.5,55.5,6.5,9.5,228.5,114.56,65.33
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,172.66,111.67
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,231.5,164.16
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,294.79,222.03
2016,3,24,8,45,835.0,74.5,6.75,11.5,466.0,357.25,279.36
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,424.48,339.59
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.0,485.85,393.63
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,547.72,446.38
2016,3,24,9,45,927.5,84.5,6.65,13.5,679.5,606.07,494.75
2016,3,24,10,0,944.0,86.0,6.6,14.0,728.0,663.86,541.19
2016,3,24,10,15,954.5,88.0,6.55,14.5,769.0,717.33,582.9
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,769.1,620.21
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.0,815.94,653.05
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,860.27,683.64
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.5,900.05,711.47
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,936.83,736.91
2016,3,24,11,45,990.5,97.5,6.25,16.5,943.0,967.44,756.56
2016,3,24,12,0,992.0,99.0,6.2,17.0,959.0,994.5,773.58
2016,3,24,12,15,993.5,99.5,6.1,17.0,966.0,1016.88,788.43
2016,3,24,12,30,995.0,100.0,6.0,17.0,973.0,1035.5,800.66
2016,3,24,12,45,995.0,99.5,5.95,17.5,971.0,1047.8,807.29
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,1056.14,811.27
2016,3,24,13,15,993.0,99.0,5.8,18.0,958.0,1059.09,812.86
2016,3,24,13,30,991.0,99.0,5.7,18.0,947.0,1058.03,811.82
2016,3,24,13,45,987.5,97.5,5.65,18.5,927.0,1049.93,804.87
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,1037.87,795.38
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,1019.67,782.98
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,997.78,768.17
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,968.5,748.28
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,936.1,726.27
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.0,898.18,700.01
2016,3,24,15,30,922.0,90.0,4.9,19.0,687.0,857.61,671.83
2016,3,24,15,45,906.5,87.0,4.75,19.0,637.5,811.2,639.31
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,762.89,605.21
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,710.8,568.32
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,653.83,527.15
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,590.18,478.15
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,527.51,428.41
2016,3,24,17,15,728.5,63.5,2.9,16.0,301.0,456.07,370.34
2016,3,24,17,30,679.0,58.0,2.4,15.0,241.0,388.13,312.96
2016,3,24,17,45,597.5,50.0,1.95,14.0,183.0,310.7,246.23
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,239.5,183.03
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,153.53,108.01
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,78.33,2.45
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,28.43,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.0,16.0,0.5,7.5,34.0,12.22,0.0
2016,3,25,7,0,360.0,32.0,0.5,8.0,68.0,24.59,15.62
2016,3,25,7,15,469.5,42.5,0.65,8.5,122.0,30.99,22.29
2016,3,25,7,30,579.0,53.0,0.8,9.0,176.0,67.49,35.97
2016,3,25,7,45,640.0,60.5,0.95,10.0,234.5,118.12,68.11
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,176.02,113.87
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,236.5,166.42
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,298.86,221.6
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.0,359.26,275.16
2016,3,25,9,0,832.0,89.0,2.7,15.0,520.0,421.43,328.84
2016,3,25,9,15,852.5,92.0,2.7,15.5,572.0,481.05,378.9
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,541.3,427.67
2016,3,25,9,45,884.0,99.5,2.7,16.5,670.0,598.78,472.59
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,654.05,514.36
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.0,705.65,551.93
2016,3,25,10,30,917.0,108.0,2.6,18.0,796.0,755.73,586.08
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.5,801.02,615.21
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,843.84,642.15
2016,3,25,11,15,932.0,116.5,2.45,19.5,883.5,882.01,665.5
2016,3,25,11,30,937.0,118.0,2.4,20.0,908.0,917.33,686.62
2016,3,25,11,45,936.5,120.5,2.4,20.5,922.5,945.81,703.42
2016,3,25,12,0,936.0,123.0,2.4,21.0,937.0,970.85,717.92
2016,3,25,12,15,937.0,123.5,2.45,21.0,943.5,991.73,731.6
2016,3,25,12,30,938.0,124.0,2.5,21.0,950.0,1009.05,743.08
2016,3,25,12,45,932.5,126.5,2.6,21.5,946.0,1018.61,748.73
2016,3,25,13,0,927.0,129.0,2.7,22.0,942.0,1024.39,752.08
2016,3,25,13,15,923.5,128.5,2.8,22.0,930.5,1025.22,753.81
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,1022.3,753.26
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.0,1011.46,747.65
2016,3,25,14,0,902.0,129.0,3.1,22.0,875.0,997.06,739.81
2016,3,25,14,15,894.0,127.5,3.15,22.0,846.5,978.04,728.58
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,955.69,715.18
2016,3,25,14,45,875.0,123.5,3.3,22.0,781.5,931.93,701.22
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,899.6,681.32
2016,3,25,15,15,849.5,118.0,3.45,22.0,701.5,861.03,656.68
2016,3,25,15,30,835.0,115.0,3.5,22.0,658.0,820.19,630.24
2016,3,25,15,45,814.0,111.5,3.55,22.0,608.5,771.68,598.02
2016,3,25,16,0,793.0,108.0,3.6,22.0,559.0,721.89,564.42
2016,3,25,16,15,766.0,103.5,3.45,21.5,505.5,665.84,525.93
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,612.12,486.61
2016,3,25,16,45,702.0,93.0,3.2,20.5,395.5,548.53,438.81
2016,3,25,17,0,665.0,87.0,3.1,20.0,339.0,486.59,390.77
2016,3,25,17,15,611.5,79.5,2.8,19.0,281.5,416.53,334.96
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,350.67,280.54
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,274.27,216.12
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,206.18,157.07
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,128.05,90.02
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,58.45,6.07
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,21.16,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.5,2.15,10.5,29.5,18.06,0.0
2016,3,26,7,0,159.0,43.0,2.4,11.0,59.0,35.12,24.5
2016,3,26,7,15,254.5,62.0,2.6,11.5,108.0,46.99,36.15
2016,3,26,7,30,350.0,81.0,2.8,12.0,157.0,82.16,54.06
2016,3,26,7,45,187.0,100.5,3.0,13.0,142.5,107.46,77.89
2016,3,26,8,0,24.0,120.0,3.2,14.0,128.0,114.51,90.56
2016,3,26,8,15,19.0,137.0,3.2,14.5,144.0,133.5,106.35
2016,3,26,8,30,14.0,154.0,3.2,15.0,160.0,149.85,119.57
2016,3,26,8,45,17.0,175.0,3.25,16.0,183.5,172.06,136.89
2016,3,26,9,0,20.0,196.0,3.3,17.0,207.0,194.68,154.22
2016,3,26,9,15,96.5,240.0,3.15,17.5,298.5,271.69,214.81
2016,3,26,9,30,173.0,284.0,3.0,18.0,390.0,358.35,281.93
2016,3,26,9,45,298.5,281.5,2.95,18.5,480.5,438.65,343.96
2016,3,26,10,0,424.0,279.0,2.9,19.0,571.0,531.53,414.5
2016,3,26,10,15,333.5,321.5,2.8,19.5,559.5,533.4,412.83
2016,3,26,10,30,243.0,364.0,2.7,20.0,548.0,525.96,404.1
2016,3,26,10,45,353.0,344.0,2.6,20.5,623.0,603.14,461.54
2016,3,26,11,0,463.0,324.0,2.5,21.0,698.0,688.42,522.81
2016,3,26,11,15,656.5,241.5,2.45,21.5,788.5,785.9,594.01
2016,3,26,11,30,850.0,159.0,2.4,22.0,879.0,889.46,663.5
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.5,917.63,679.51
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,942.72,694.1
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,963.01,707.38
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,980.05,718.66
2016,3,26,12,45,715.5,250.0,2.6,23.5,881.5,950.04,698.37
2016,3,26,13,0,577.0,334.0,2.7,24.0,842.0,909.97,667.59
2016,3,26,13,15,709.0,250.0,2.8,24.0,867.0,956.56,704.06
2016,3,26,13,30,841.0,166.0,2.9,24.0,892.0,993.65,729.27
2016,3,26,13,45,835.0,164.5,3.05,24.0,871.5,984.12,724.48
2016,3,26,14,0,829.0,163.0,3.2,24.0,851.0,971.2,717.91
2016,3,26,14,15,710.0,215.5,3.25,24.0,791.0,910.48,678.59
2016,3,26,14,30,591.0,268.0,3.3,24.0,731.0,843.24,632.05
2016,3,26,14,45,697.5,206.0,3.35,24.0,728.5,865.59,651.77
2016,3,26,15,0,804.0,144.0,3.4,24.0,726.0,873.0,658.26
2016,3,26,15,15,644.5,190.5,3.35,23.5,640.0,769.66,588.26
2016,3,26,15,30,485.0,237.0,3.3,23.0,554.0,666.39,513.21
2016,3,26,15,45,496.0,214.5,3.3,23.0,517.5,634.61,492.35
2016,3,26,16,0,507.0,192.0,3.3,23.0,481.0,600.16,468.72
2016,3,26,16,15,452.0,184.5,3.1,22.5,424.0,532.86,419.12
2016,3,26,16,30,397.0,177.0,2.9,22.0,367.0,468.79,371.07
2016,3,26,16,45,367.0,161.5,2.75,22.0,320.5,407.98,324.55
2016,3,26,17,0,337.0,146.0,2.6,22.0,274.0,356.85,284.36
2016,3,26,17,15,309.5,124.5,2.3,21.0,227.5,302.36,241.43
2016,3,26,17,30,282.0,103.0,2.0,20.0,181.0,250.04,198.88
2016,3,26,17,45,234.5,82.5,1.75,19.0,137.0,193.19,151.48
2016,3,26,18,0,187.0,62.0,1.5,18.0,93.0,141.27,107.23
2016,3,26,18,15,109.5,40.5,1.55,17.5,57.0,84.36,59.02
2016,3,26,18,30,32.0,19.0,1.6,17.0,21.0,29.18,2.95
2016,3,26,18,45,16.0,9.5,1.65,16.5,10.5,12.19,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.0,22.5,3.9,13.5,30.0,18.88,2.04
2016,3,27,7,0,134.0,45.0,4.5,14.0,60.0,36.65,25.64
2016,3,27,7,15,222.5,66.5,4.75,14.5,108.0,53.01,41.02
2016,3,27,7,30,311.0,88.0,5.0,15.0,156.0,87.31,58.54
2016,3,27,7,45,155.5,54.0,5.25,15.5,88.0,65.43,43.17
2016,3,27,8,0,0.0,20.0,5.5,16.0,20.0,19.29,10.77
2016,3,27,8,15,0.0,54.0,5.7,16.0,54.0,52.17,38.55
2016,3,27,8,30,0.0,88.0,5.9,16.0,88.0,84.89,65.83
2016,3,27,8,45,0.0,70.5,6.15,16.0,70.5,68.16,51.62
2016,3,27,9,0,0.0,53.0,6.4,16.0,53.0,51.23,37.3
2016,3,27,9,15,1.0,114.0,6.4,16.0,115.0,110.5,86.26
2016,3,27,9,30,2.0,175.0,6.4,16.0,177.0,169.29,134.01
2016,3,27,9,45,6.5,199.0,6.45,16.5,203.5,195.18,154.32
2016,3,27,10,0,11.0,223.0,6.5,17.0,230.0,221.64,174.93
2016,3,27,10,15,50.5,291.5,6.35,17.0,329.0,315.08,249.45
2016,3,27,10,30,90.0,360.0,6.2,17.0,428.0,412.63,325.73
2016,3,27,10,45,470.0,256.5,6.1,17.5,635.0,609.12,485.47
2016,3,27,11,0,850.0,153.0,6.0,18.0,842.0,827.31,652.57
2016,3,27,11,15,857.5,154.0,5.85,18.5,866.5,865.03,676.33
2016,3,27,11,30,865.0,155.0,5.7,19.0,891.0,900.31,698.78
2016,3,27,11,45,887.5,145.0,5.6,19.5,911.5,931.45,718.28
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,963.65,738.33
2016,3,27,12,15,911.5,135.5,5.4,20.0,939.0,984.4,751.68
2016,3,27,12,30,913.0,136.0,5.3,20.0,946.0,1001.69,762.71
2016,3,27,12,45,918.0,132.5,5.25,20.5,945.0,1014.72,769.71
2016,3,27,13,0,923.0,129.0,5.2,21.0,944.0,1024.14,774.33
2016,3,27,13,15,920.5,128.0,5.15,21.0,933.0,1025.24,774.92
2016,3,27,13,30,918.0,127.0,5.1,21.0,922.0,1022.59,773.15
2016,3,27,13,45,916.5,124.0,5.1,21.0,902.5,1015.09,768.64
2016,3,27,14,0,915.0,121.0,5.1,21.0,883.0,1003.88,761.74
2016,3,27,14,15,908.0,119.5,5.05,21.0,854.5,985.43,749.62
2016,3,27,14,30,901.0,118.0,5.0,21.0,826.0,963.57,735.28
2016,3,27,14,45,893.5,114.5,4.95,21.0,790.5,935.83,716.94
2016,3,27,15,0,886.0,111.0,4.9,21.0,755.0,904.99,696.48
2016,3,27,15,15,873.0,108.5,4.8,21.0,712.0,867.63,671.06
2016,3,27,15,30,860.0,106.0,4.7,21.0,669.0,832.74,647.38
2016,3,27,15,45,845.0,101.5,4.65,21.0,621.0,786.83,615.92
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,739.15,582.9
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.0,683.81,544.17
2016,3,27,16,30,781.0,89.0,4.2,20.0,465.0,628.08,503.58
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.0,566.4,456.73
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,507.58,410.54
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,437.9,354.29
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,372.05,299.16
2016,3,27,17,45,544.0,55.5,2.4,16.5,180.5,296.52,234.17
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,228.55,174.08
2016,3,27,18,15,332.5,33.0,1.85,15.0,78.0,146.9,104.08
2016,3,27,18,30,196.0,20.0,1.8,14.0,31.0,76.04,20.69
2016,3,27,18,45,98.0,10.0,1.8,13.5,15.5,27.38,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.5,38.0,13.52,1.7
2016,3,28,7,0,353.0,36.0,2.7,8.0,76.0,27.56,18.55
2016,3,28,7,15,455.5,46.5,2.75,9.0,129.5,33.76,24.79
2016,3,28,7,30,558.0,57.0,2.8,10.0,183.0,75.93,41.47
2016,3,28,7,45,615.5,65.5,2.9,11.0,240.5,126.32,75.58
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,183.57,121.96
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.0,240.71,172.28
2016,3,28,8,30,755.0,85.0,3.1,13.0,414.0,304.19,228.64
2016,3,28,8,45,781.0,90.5,3.2,14.0,469.5,363.98,281.33
2016,3,28,9,0,807.0,96.0,3.3,15.0,525.0,425.69,334.06
2016,3,28,9,15,827.5,99.5,3.15,15.5,576.5,484.49,383.1
2016,3,28,9,30,848.0,103.0,3.0,16.0,628.0,543.95,430.81
2016,3,28,9,45,861.5,106.5,2.9,16.5,673.5,599.73,474.09
2016,3,28,10,0,875.0,110.0,2.8,17.0,719.0,655.22,515.56
2016,3,28,10,15,886.0,112.5,2.65,17.5,758.5,706.31,552.16
2016,3,28,10,30,897.0,115.0,2.5,18.0,798.0,755.91,585.2
2016,3,28,10,45,903.5,117.5,2.45,18.5,829.5,800.39,613.69
2016,3,28,11,0,910.0,120.0,2.4,19.0,861.0,842.55,640.11
2016,3,28,11,15,915.0,121.5,2.3,19.5,885.0,879.98,662.46
2016,3,28,11,30,920.0,123.0,2.2,20.0,909.0,914.6,682.55
2016,3,28,11,45,921.0,125.0,2.15,20.5,923.5,943.21,698.86
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,968.52,712.89
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.0,988.91,724.46
2016,3,28,12,30,924.0,128.0,1.9,21.0,950.0,1005.79,733.74
2016,3,28,12,45,920.0,129.5,1.85,21.5,946.5,1015.34,737.6
2016,3,28,13,0,916.0,131.0,1.8,22.0,943.0,1021.18,739.25
2016,3,28,13,15,912.5,130.5,1.75,22.0,931.0,1021.74,739.12
2016,3,28,13,30,909.0,130.0,1.7,22.0,919.0,1018.59,736.84
2016,3,28,13,45,901.5,130.0,1.7,22.5,898.0,1008.46,729.61
2016,3,28,14,0,894.0,130.0,1.7,23.0,877.0,994.78,720.35
2016,3,28,14,15,886.0,128.5,1.75,23.0,848.0,975.63,709.8
2016,3,28,14,30,878.0,127.0,1.8,23.0,819.0,953.18,697.18
2016,3,28,14,45,868.0,124.0,1.85,23.0,783.0,929.73,683.91
2016,3,28,15,0,858.0,121.0,1.9,23.0,747.0,897.68,664.92
2016,3,28,15,15,843.5,118.5,1.95,23.0,704.0,859.6,641.79
2016,3,28,15,30,829.0,116.0,2.0,23.0,661.0,819.29,616.9
2016,3,28,15,45,809.5,112.5,2.15,23.0,612.0,771.95,587.56
2016,3,28,16,0,790.0,109.0,2.3,23.0,563.0,723.27,556.56
2016,3,28,16,15,763.5,104.5,2.3,22.5,510.0,667.49,519.83
2016,3,28,16,30,737.0,100.0,2.3,22.0,457.0,613.99,482.18
2016,3,28,16,45,700.0,94.5,2.3,22.0,400.5,550.86,435.12
2016,3,28,17,0,663.0,89.0,2.3,22.0,344.0,489.39,387.87
2016,3,28,17,15,610.5,81.5,2.1,20.5,287.0,419.73,334.16
2016,3,28,17,30,558.0,74.0,1.9,19.0,230.0,354.18,281.47
2016,3,28,17,45,476.0,63.5,1.75,18.0,175.0,277.84,217.96
2016,3,28,18,0,394.0,53.0,1.6,17.0,120.0,209.82,159.66
2016,3,28,18,15,270.5,37.5,1.65,16.5,75.0,132.72,94.1
2016,3,28,18,30,147.0,22.0,1.7,16.0,30.0,66.44,21.37
2016,3,28,18,45,73.5,11.0,1.8,15.5,15.0,24.02,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.71,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,15.43,7.64
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,26.06,17.35
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,36.69,25.48
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,48.78,35.66
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,60.89,45.62
2016,3,29,8,15,0.0,73.0,3.7,18.5,73.0,70.58,53.46
2016,3,29,8,30,0.0,83.0,3.8,19.0,83.0,80.21,61.1
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,107.28,82.9
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,134.42,104.36
2016,3,29,9,15,0.5,152.5,4.0,20.0,152.5,146.82,113.93
2016,3,29,9,30,1.0,165.0,4.0,20.0,165.0,159.3,123.52
2016,3,29,9,45,2.0,169.0,4.0,20.5,170.5,164.05,126.7
2016,3,29,10,0,3.0,173.0,4.0,21.0,176.0,168.86,129.95
2016,3,29,10,15,2.0,162.0,4.0,21.5,164.0,157.96,120.81
2016,3,29,10,30,1.0,151.0,4.0,22.0,152.0,146.87,111.61
2016,3,29,10,45,2.0,154.0,4.0,22.5,156.0,150.68,114.24
2016,3,29,11,0,3.0,157.0,4.0,23.0,160.0,154.58,116.92
2016,3,29,11,15,6.0,182.0,4.0,23.0,187.5,181.6,137.87
2016,3,29,11,30,9.0,207.0,4.0,23.0,215.0,208.91,158.88
2016,3,29,11,45,4.5,168.0,4.05,23.5,172.0,167.25,126.15
2016,3,29,12,0,0.0,129.0,4.1,24.0,129.0,125.28,93.16
2016,3,29,12,15,1.0,137.5,4.1,24.0,138.5,134.57,100.44
2016,3,29,12,30,2.0,146.0,4.1,24.0,148.0,143.91,107.71
2016,3,29,12,45,3.5,158.0,4.2,24.5,161.5,157.22,117.85
2016,3,29,13,0,5.0,170.0,4.3,25.0,175.0,170.58,127.99
2016,3,29,13,15,5.5,176.0,4.35,25.0,181.5,177.09,133.07
2016,3,29,13,30,6.0,182.0,4.4,25.0,188.0,183.6,138.17
2016,3,29,13,45,3.0,150.5,4.45,25.5,153.5,149.6,111.72
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,115.69,85.26
2016,3,29,14,15,0.0,105.5,4.55,26.0,105.5,102.41,75.06
2016,3,29,14,30,0.0,92.0,4.6,26.0,92.0,89.14,64.81
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,86.69,63.01
2016,3,29,15,0,0.0,87.0,4.7,26.0,87.0,84.24,61.23
2016,3,29,15,15,6.5,156.0,4.7,26.0,160.5,158.18,119.58
2016,3,29,15,30,13.0,225.0,4.7,26.0,234.0,234.01,178.66
2016,3,29,15,45,6.5,191.0,4.7,26.0,195.5,194.01,147.89
2016,3,29,16,0,0.0,157.0,4.7,26.0,157.0,154.51,117.33
2016,3,29,16,15,4.5,161.5,4.5,25.5,164.0,162.94,124.78
2016,3,29,16,30,9.0,166.0,4.3,25.0,171.0,171.39,132.22
2016,3,29,16,45,5.0,147.0,4.15,24.5,150.0,149.61,115.48
2016,3,29,17,0,1.0,128.0,4.0,24.0,129.0,128.2,98.84
2016,3,29,17,15,0.5,107.0,3.75,23.5,107.5,106.84,82.0
2016,3,29,17,30,0.0,86.0,3.5,23.0,86.0,85.48,64.8
2016,3,29,17,45,0.0,65.5,3.25,22.5,65.5,64.83,47.82
2016,3,29,18,0,0.0,45.0,3.0,22.0,45.0,44.04,30.42
2016,3,29,18,15,0.0,28.0,3.15,21.5,28.0,27.04,15.91
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,10.61,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.64,2.55
2016,3,30,7,15,0.0,17.5,4.0,19.0,17.5,16.88,9.07
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,24.12,14.62
2016,3,30,7,45,0.0,33.5,4.25,19.5,33.5,32.34,21.52
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,40.56,28.31
2016,3,30,8,15,0.0,42.0,4.45,20.0,42.0,40.56,28.23
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,40.57,28.12
2016,3,30,8,45,0.0,62.0,4.55,20.5,62.0,59.93,43.88
2016,3,30,9,0,0.0,82.0,4.6,21.0,82.0,79.32,59.42
2016,3,30,9,15,0.0,71.5,4.75,21.0,71.5,69.16,50.95
2016,3,30,9,30,0.0,61.0,4.9,21.0,61.0,59.0,42.54
2016,3,30,9,45,1.0,114.0,5.05,21.0,115.0,110.81,84.21
2016,3,30,10,0,2.0,167.0,5.2,21.0,169.0,162.49,125.12
2016,3,30,10,15,1.0,152.0,5.3,21.0,153.0,147.66,113.04
2016,3,30,10,30,0.0,137.0,5.4,21.0,137.0,132.62,100.89
2016,3,30,10,45,5.5,185.0,5.55,21.5,190.0,183.36,140.69
2016,3,30,11,0,11.0,233.0,5.7,22.0,243.0,234.74,180.35
2016,3,30,11,15,13.0,255.0,5.8,22.5,266.5,258.53,198.15
2016,3,30,11,30,15.0,277.0,5.9,23.0,290.0,282.54,216.03
2016,3,30,11,45,14.5,274.0,6.0,23.5,287.0,279.96,213.49
2016,3,30,12,0,14.0,271.0,6.1,24.0,284.0,277.27,210.95
2016,3,30,12,15,14.0,272.0,6.05,24.0,285.0,278.89,212.1
2016,3,30,12,30,14.0,273.0,6.0,24.0,286.0,280.44,213.23
2016,3,30,12,45,19.0,308.0,6.0,24.5,325.5,320.61,243.37
2016,3,30,13,0,24.0,343.0,6.0,25.0,365.0,361.16,273.43
2016,3,30,13,15,78.5,394.5,5.9,25.5,464.0,475.75,359.75
2016,3,30,13,30,133.0,446.0,5.8,26.0,563.0,592.25,444.95
2016,3,30,13,45,207.5,429.0,5.7,26.5,606.0,647.6,486.24
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,709.45,531.53
2016,3,30,14,15,248.0,403.0,5.45,27.0,606.5,657.54,493.78
2016,3,30,14,30,214.0,394.0,5.3,27.0,564.0,614.09,462.16
2016,3,30,14,45,242.0,370.5,5.2,27.0,555.0,611.5,462.04
2016,3,30,15,0,270.0,347.0,5.1,27.0,546.0,615.41,466.3
2016,3,30,15,15,337.5,309.0,5.0,26.5,543.0,625.77,477.6
2016,3,30,15,30,405.0,271.0,4.9,26.0,540.0,630.59,484.79
2016,3,30,15,45,432.5,241.5,4.8,26.0,510.0,615.19,474.99
2016,3,30,16,0,460.0,212.0,4.7,26.0,480.0,588.19,456.75
2016,3,30,16,15,573.5,158.0,4.45,25.5,460.0,591.43,462.88
2016,3,30,16,30,687.0,104.0,4.2,25.0,440.0,586.41,462.14
2016,3,30,16,45,650.0,100.0,4.0,25.0,387.0,527.15,416.54
2016,3,30,17,0,613.0,96.0,3.8,25.0,334.0,469.63,371.43
2016,3,30,17,15,596.5,82.5,3.4,24.0,283.5,414.47,328.16
2016,3,30,17,30,580.0,69.0,3.0,23.0,233.0,359.73,283.34
2016,3,30,17,45,509.5,59.0,2.6,22.5,179.5,287.39,222.6
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,222.14,166.31
2016,3,30,18,15,314.5,35.5,2.25,21.5,80.0,144.81,101.28
2016,3,30,18,30,190.0,22.0,2.3,21.0,34.0,78.16,31.93
2016,3,30,18,45,95.0,11.0,2.35,20.5,17.0,28.0,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.5,3.25,15.5,42.0,15.25,5.37
2016,3,31,7,0,343.0,41.0,3.6,16.0,84.0,31.46,21.48
2016,3,31,7,15,440.5,51.5,3.7,16.5,137.5,40.14,29.67
2016,3,31,7,30,538.0,62.0,3.8,17.0,191.0,84.81,46.72
2016,3,31,7,45,609.5,67.5,3.95,17.5,250.0,133.6,79.82
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,190.92,125.65
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,251.05,177.49
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,312.99,231.28
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.5,373.7,283.57
2016,3,31,9,0,840.0,86.0,4.9,22.0,543.0,437.66,337.2
2016,3,31,9,15,860.5,89.0,4.8,22.5,595.5,499.45,387.84
2016,3,31,9,30,881.0,92.0,4.7,23.0,648.0,559.79,435.67
2016,3,31,9,45,899.5,93.0,4.6,23.5,695.5,617.25,479.72
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,674.37,522.0
2016,3,31,10,15,928.5,96.0,4.45,24.0,783.0,726.38,560.15
2016,3,31,10,30,939.0,98.0,4.4,24.0,823.0,776.74,594.56
2016,3,31,10,45,947.0,99.5,4.35,24.5,855.5,822.79,624.33
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,866.5,652.05
2016,3,31,11,15,960.0,102.0,4.2,25.0,912.5,904.63,676.68
2016,3,31,11,30,965.0,103.0,4.1,25.0,937.0,939.8,699.1
2016,3,31,11,45,967.0,104.5,4.1,25.5,952.0,969.66,716.98
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,996.09,732.52
2016,3,31,12,15,970.0,106.0,4.05,26.0,973.0,1016.52,745.24
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,1033.24,755.62
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.5,1044.76,761.53
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,1052.41,765.07
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.0,1053.72,765.47
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,1051.11,763.51
2016,3,31,13,45,961.0,103.5,3.75,27.0,929.5,1042.1,757.94
2016,3,31,14,0,957.0,102.0,3.7,27.0,909.0,1029.27,750.06
2016,3,31,14,15,951.0,100.5,3.65,27.0,880.5,1010.8,738.65
2016,3,31,14,30,945.0,99.0,3.6,27.0,852.0,988.75,725.03
2016,3,31,14,45,933.5,99.0,3.55,27.0,815.0,959.88,706.99
2016,3,31,15,0,922.0,99.0,3.5,27.0,778.0,928.0,686.99
2016,3,31,15,15,909.5,97.0,3.4,26.5,734.5,890.27,664.04
2016,3,31,15,30,897.0,95.0,3.3,26.0,691.0,850.02,639.2
2016,3,31,15,45,882.0,91.5,3.2,26.0,642.0,803.87,608.81
2016,3,31,16,0,867.0,88.0,3.1,26.0,593.0,755.89,576.88
2016,3,31,16,15,844.0,84.5,2.9,25.5,538.5,704.66,542.87
2016,3,31,16,30,821.0,81.0,2.7,25.0,484.0,648.63,504.39
2016,3,31,16,45,788.5,77.0,2.55,24.5,426.5,585.9,458.51
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,524.21,411.91
2016,3,31,17,15,708.0,67.5,2.25,23.0,309.5,454.19,357.98
2016,3,31,17,30,660.0,62.0,2.1,22.0,250.0,389.57,305.98
2016,3,31,17,45,580.0,54.5,1.95,21.0,192.5,311.73,241.76
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,241.93,182.11
2016,3,31,18,15,367.0,35.0,2.0,19.5,86.5,160.05,112.97
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,90.21,40.75
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,32.56,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.88,0.0
2016,4,1,6,45,60.0,28.5,3.95,12.5,36.5,25.07,13.51
2016,4,1,7,0,120.0,50.0,4.0,13.0,66.0,40.55,29.77
2016,4,1,7,15,165.0,73.0,4.2,13.0,106.5,59.89,47.66
2016,4,1,7,30,210.0,96.0,4.4,13.0,147.0,95.17,67.84
2016,4,1,7,45,256.0,112.5,4.6,13.5,191.0,131.01,94.47
2016,4,1,8,0,302.0,129.0,4.8,14.0,235.0,172.3,127.68
2016,4,1,8,15,153.5,140.5,5.05,14.0,195.0,167.7,130.75
2016,4,1,8,30,5.0,152.0,5.3,14.0,155.0,145.85,116.96
2016,4,1,8,45,2.5,129.5,5.55,14.5,131.0,125.14,99.29
2016,4,1,9,0,0.0,107.0,5.8,15.0,107.0,103.26,80.7
2016,4,1,9,15,13.5,176.5,5.75,15.0,185.0,175.76,140.03
2016,4,1,9,30,27.0,246.0,5.7,15.0,263.0,249.66,199.44
2016,4,1,9,45,38.5,277.0,5.7,15.5,303.0,287.18,228.62
2016,4,1,10,0,50.0,308.0,5.7,16.0,343.0,327.11,259.43
2016,4,1,10,15,50.0,325.0,5.6,16.0,362.0,347.19,274.58
2016,4,1,10,30,50.0,342.0,5.5,16.0,381.0,367.25,289.67
2016,4,1,10,45,203.5,361.5,5.45,16.5,529.0,508.95,401.97
2016,4,1,11,0,357.0,381.0,5.4,17.0,677.0,663.06,519.73
2016,4,1,11,15,190.0,354.0,5.4,17.0,512.0,509.1,399.78
2016,4,1,11,30,23.0,327.0,5.4,17.0,347.0,338.47,263.89
2016,4,1,11,45,23.5,335.0,5.45,17.5,356.0,348.01,270.96
2016,4,1,12,0,24.0,343.0,5.5,18.0,365.0,357.52,277.63
2016,4,1,12,15,16.0,267.0,5.55,18.0,282.0,275.83,214.38
2016,4,1,12,30,8.0,191.0,5.6,18.0,199.0,193.8,150.03
2016,4,1,12,45,4.0,140.0,5.65,18.0,144.0,140.06,107.4
2016,4,1,13,0,0.0,89.0,5.7,18.0,89.0,86.36,64.3
2016,4,1,13,15,7.5,184.5,5.7,18.0,191.0,187.44,145.34
2016,4,1,13,30,15.0,280.0,5.7,18.0,293.0,290.07,226.0
2016,4,1,13,45,42.0,339.5,5.75,18.0,375.5,385.09,300.45
2016,4,1,14,0,69.0,399.0,5.8,18.0,458.0,474.61,369.59
2016,4,1,14,15,128.0,398.5,5.8,17.5,502.5,539.41,421.78
2016,4,1,14,30,187.0,398.0,5.8,17.0,547.0,593.43,465.73
2016,4,1,14,45,261.0,365.5,5.8,17.0,564.0,632.4,498.23
2016,4,1,15,0,335.0,333.0,5.8,17.0,581.0,658.0,520.74
2016,4,1,15,15,287.5,321.5,5.8,16.5,525.5,596.87,475.09
2016,4,1,15,30,240.0,310.0,5.8,16.0,470.0,528.94,423.88
2016,4,1,15,45,437.5,242.5,5.8,15.5,508.5,620.8,502.33
2016,4,1,16,0,635.0,175.0,5.8,15.0,547.0,683.51,556.97
2016,4,1,16,15,616.5,152.5,5.7,14.5,485.5,620.32,509.35
2016,4,1,16,30,598.0,130.0,5.6,14.0,424.0,556.59,460.65
2016,4,1,16,45,528.0,136.5,5.55,14.0,373.5,489.07,405.68
2016,4,1,17,0,458.0,143.0,5.5,14.0,323.0,430.53,356.93
2016,4,1,17,15,415.0,126.5,5.15,13.5,270.0,366.66,303.83
2016,4,1,17,30,372.0,110.0,4.8,13.0,217.0,306.43,252.47
2016,4,1,17,45,325.5,89.0,4.5,13.0,167.5,243.8,197.62
2016,4,1,18,0,279.0,68.0,4.2,13.0,118.0,185.88,145.89
2016,4,1,18,15,183.5,47.0,3.95,12.5,75.0,113.83,83.63
2016,4,1,18,30,88.0,26.0,3.7,12.0,32.0,54.84,26.45
2016,4,1,18,45,44.0,13.0,3.45,11.5,16.0,20.81,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,290.0,24.5,3.9,6.5,57.0,18.56,9.33
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,28.07,19.49
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,40.08,23.93
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,89.65,47.67
2016,4,2,7,45,693.0,61.0,3.9,10.0,272.5,145.59,88.6
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,205.35,138.82
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.5,265.16,192.3
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,328.59,248.91
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,390.28,302.62
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,455.68,357.19
2016,4,2,9,15,890.0,85.5,3.35,16.5,616.0,515.55,406.69
2016,4,2,9,30,908.0,88.0,3.2,17.0,668.0,575.59,454.42
2016,4,2,9,45,921.5,90.5,3.1,17.5,714.5,632.84,498.37
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,689.22,540.07
2016,4,2,10,15,945.0,94.5,3.05,18.5,801.0,741.07,577.05
2016,4,2,10,30,955.0,96.0,3.1,19.0,841.0,791.17,610.47
2016,4,2,10,45,962.0,97.5,3.15,19.5,873.0,836.96,640.38
2016,4,2,11,0,969.0,99.0,3.2,20.0,905.0,880.27,668.24
2016,4,2,11,15,973.5,100.0,3.25,20.0,929.0,918.29,693.52
2016,4,2,11,30,978.0,101.0,3.3,20.0,953.0,953.27,716.66
2016,4,2,11,45,980.0,102.0,3.35,20.5,967.5,982.8,734.7
2016,4,2,12,0,982.0,103.0,3.4,21.0,982.0,1008.84,750.39
2016,4,2,12,15,983.0,103.5,3.4,21.0,988.5,1029.83,763.84
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,1047.09,774.93
2016,4,2,12,45,982.5,104.0,3.45,21.0,991.5,1057.61,782.13
2016,4,2,13,0,981.0,104.0,3.5,21.0,988.0,1064.21,786.95
2016,4,2,13,15,978.5,103.5,3.5,21.0,976.0,1065.37,787.97
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,1062.59,786.59
2016,4,2,13,45,971.0,102.5,3.5,21.5,943.0,1053.45,779.71
2016,4,2,14,0,966.0,102.0,3.5,22.0,922.0,1040.49,770.51
2016,4,2,14,15,959.5,100.5,3.45,22.0,892.5,1021.28,758.44
2016,4,2,14,30,953.0,99.0,3.4,22.0,863.0,998.48,744.13
2016,4,2,14,45,938.0,100.5,3.4,22.0,824.5,967.75,724.94
