Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,923.0,102.0,3.4,22.0,786.0,934.17,703.83
2016,4,2,15,15,910.0,99.5,3.35,21.5,742.0,895.32,680.02
2016,4,2,15,30,897.0,97.0,3.3,21.0,698.0,853.99,654.26
2016,4,2,15,45,881.5,94.0,3.25,21.0,648.5,807.9,623.63
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,764.27,594.46
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.0,708.4,556.41
2016,4,2,16,30,819.0,84.0,2.8,20.0,489.0,652.0,516.9
2016,4,2,16,45,787.5,79.5,2.6,20.0,431.5,589.32,469.12
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,527.59,420.78
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,457.43,365.45
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,392.57,312.2
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,316.38,248.37
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,247.58,188.72
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,166.0,119.15
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,96.87,49.92
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,34.84,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,11.8,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,19.75,10.46
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,29.65,20.51
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,43.85,25.53
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,92.95,49.94
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,146.1,88.35
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,208.1,139.58
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,267.55,191.57
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,330.71,246.55
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,391.7,298.29
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,454.46,349.44
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,516.48,399.08
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,576.81,445.56
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,634.0,487.92
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,690.44,528.09
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,742.25,563.27
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,792.34,594.75
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,838.04,623.06
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,881.34,649.36
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,919.41,673.71
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,954.49,696.07
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,984.18,714.06
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,1010.44,729.88
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,1030.74,742.83
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,1047.32,753.59
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,1058.19,761.43
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,1065.17,767.0
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,1066.27,767.93
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,1063.46,766.59
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,1054.76,762.22
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,1042.24,755.56
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,1023.6,744.6
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,1001.39,731.46
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,972.39,713.95
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,940.23,694.38
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,901.55,670.0
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,860.34,643.81
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,813.67,614.02
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,769.51,585.61
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,714.07,548.73
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,657.99,510.44
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,594.9,464.58
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,532.74,417.93
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,462.38,364.61
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,397.23,312.89
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,321.47,250.26
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,252.94,191.48
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,171.05,122.42
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,101.86,54.64
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,36.7,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,13.76,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,21.88,12.46
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,32.16,22.76
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,48.37,28.33
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,96.94,53.47
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,149.08,91.49
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,207.85,140.17
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,269.17,193.76
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,331.75,248.46
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,392.06,300.63
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,454.28,352.81
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,513.67,401.27
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,574.77,449.27
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,631.1,491.31
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,686.7,531.2
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,737.71,566.78
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,787.04,598.58
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,832.12,625.53
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,874.82,650.17
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,912.24,673.65
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,946.74,694.98
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,975.85,711.18
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,1001.62,725.07
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,1021.57,736.56
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,1037.87,745.76
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,1048.47,749.9
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,1055.26,751.73
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,1055.77,751.23
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,1052.43,748.49
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,1043.3,741.36
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,1030.42,732.1
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,1010.98,721.22
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,988.05,708.25
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,959.42,690.87
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,927.72,671.57
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,889.13,647.77
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,848.12,622.29
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,801.6,592.92
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,757.68,565.03
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,702.69,529.79
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,647.18,493.01
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,585.13,449.36
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,523.97,404.79
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,456.13,354.57
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,390.06,303.37
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,315.23,242.77
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,247.55,185.72
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,167.54,118.98
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,100.32,55.12
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,36.08,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,7.37,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,11.56,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,22.11,12.71
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,31.89,22.27
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,50.27,28.13
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,100.2,54.37
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,153.51,93.46
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,215.32,144.53
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,273.98,195.59
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,336.17,249.42
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,397.26,300.95
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,460.05,351.98
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,519.83,400.18
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,581.28,447.97
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,637.03,490.11
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,691.93,530.35
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,743.27,567.46
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,792.91,601.43
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,837.78,630.79
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,880.22,658.22
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,917.84,683.27
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,952.51,706.29
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,981.75,724.33
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,1007.62,740.29
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,1028.11,753.84
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,1044.92,765.11
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,1055.07,771.0
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,1061.36,774.52
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,1062.29,775.83
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,1059.34,774.78
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,1049.09,769.07
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,1035.09,761.02
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,1016.0,750.45
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,993.41,737.62
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,963.74,718.9
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,931.04,698.13
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,892.28,673.85
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,851.09,647.7
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,749.32,576.85
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,647.69,502.66
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,655.57,511.99
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,649.1,509.84
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,585.6,461.65
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,523.27,413.32
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,455.88,360.56
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,390.19,307.28
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,314.42,244.45
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,246.08,185.93
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,167.02,119.34
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,100.96,57.3
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,36.3,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,6.88,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,12.85,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,31.24,20.4
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,49.65,37.66
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,69.41,47.43
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,112.36,73.94
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,150.4,104.19
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,187.08,135.74
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,218.11,166.06
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,236.83,184.45
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,322.03,249.46
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,445.85,347.65
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,504.59,396.82
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,564.21,445.69
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,542.73,426.72
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,493.25,383.88
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,555.06,430.8
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,621.4,480.1
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,678.03,521.97
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,737.03,565.02
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,784.76,599.2
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,832.52,633.01
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,926.56,702.49
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,1018.47,763.43
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,1040.46,776.99
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,1058.79,788.47
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,1008.72,754.07
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,943.07,705.37
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,1022.36,763.47
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,1085.23,805.07
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,1077.31,797.98
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,1065.33,788.81
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,1046.38,776.74
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,1023.71,762.32
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,989.18,739.95
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,952.16,715.91
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,913.22,691.22
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,871.77,664.62
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,826.19,633.91
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,778.39,601.4
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,726.54,565.85
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,669.85,526.64
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,608.04,480.63
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,546.62,433.51
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,476.77,378.46
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,409.96,323.81
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,335.23,261.22
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,268.94,203.5
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,187.01,134.09
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,118.58,69.31
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,42.79,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.34,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,18.01,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,31.26,20.73
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,45.92,34.5
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,70.49,49.44
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,107.54,74.84
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,145.58,104.24
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,186.39,137.4
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,229.17,173.17
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,272.28,208.6
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,330.39,253.58
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,396.71,304.62
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,458.81,353.17
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,529.86,407.83
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,551.74,422.44
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,561.1,426.66
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,676.26,514.24
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,809.26,608.67
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,853.96,636.37
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,895.93,662.41
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,932.46,685.89
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,965.93,707.25
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,989.59,720.68
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,1009.03,731.39
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,982.3,712.95
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,940.02,681.43
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,948.37,687.12
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,954.09,690.78
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,942.34,681.84
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,928.01,671.37
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,920.23,665.52
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,909.61,657.85
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,847.46,616.43
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,785.12,574.62
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,771.24,566.96
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,754.22,556.8
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,749.98,556.1
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,742.98,553.23
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,725.41,543.18
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,700.78,527.54
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,614.59,466.61
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,531.83,406.67
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,530.19,407.53
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,515.19,397.03
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,445.83,345.49
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,380.19,294.87
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,304.56,234.18
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,236.41,177.52
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,159.22,113.77
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,95.03,56.39
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,34.23,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,11.3,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,21.4,0.82
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,33.6,22.98
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,44.5,33.59
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,69.33,45.08
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,114.83,73.01
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,156.19,108.08
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,191.71,140.55
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,243.51,182.33
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,305.63,233.55
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,355.61,275.98
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,405.19,316.84
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,450.48,353.93
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,492.69,387.41
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,544.34,427.02
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,597.54,466.9
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,600.51,465.44
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,591.78,454.72
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,634.93,485.3
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,678.74,515.66
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,692.27,524.0
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,703.68,530.86
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,752.65,565.86
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,806.68,603.57
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,782.25,583.04
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,758.24,563.1
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,745.77,552.11
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,731.67,540.28
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,679.63,502.84
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,633.35,469.19
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,594.37,441.39
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,546.52,407.15
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,479.35,358.73
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,412.61,309.89
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,527.58,398.66
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,636.58,480.28
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,605.36,459.41
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,573.04,438.2
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,452.48,348.4
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,339.29,261.85
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,495.39,388.91
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,604.91,476.28
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,542.53,428.44
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,482.0,381.66
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,413.65,328.35
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,347.31,274.99
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,272.93,213.79
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,207.23,158.44
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,137.39,100.0
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,79.23,48.6
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,28.17,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,9.83,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,16.89,1.87
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,35.9,25.0
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,54.1,41.91
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,68.58,45.1
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,107.17,67.04
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,70.02,44.27
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,5.79,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,12.06,4.52
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,18.34,9.73
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,194.12,151.78
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,393.56,308.37
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,218.85,172.68
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,17.4,8.6
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,30.95,19.62
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,44.51,30.5
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,193.78,149.29
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,344.34,264.3
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,253.46,193.84
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,161.27,121.9
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,100.11,73.98
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,38.76,25.31
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,92.09,67.45
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,145.69,109.1
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,225.46,170.7
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,306.14,231.94
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,588.94,448.04
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,865.44,645.88
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,940.99,702.96
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,1007.45,749.15
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,870.59,651.68
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,727.2,542.83
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,842.81,635.09
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,938.97,707.11
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,908.73,687.13
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,879.76,668.72
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,840.59,642.73
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,799.6,615.32
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,752.23,583.06
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,703.89,549.45
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,648.56,509.7
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,593.54,469.34
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,532.83,423.0
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,473.63,376.74
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,403.92,321.43
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,341.48,270.48
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,271.75,212.59
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,209.24,159.49
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,138.35,100.25
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,75.27,46.07
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,28.45,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,11.3,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,19.31,4.86
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,35.94,24.94
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,49.05,37.23
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,75.65,49.0
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,120.41,77.03
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,97.22,66.27
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,52.17,37.87
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,83.94,63.85
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,115.1,88.85
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,130.93,101.1
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,146.81,113.26
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,147.17,112.93
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,147.43,112.58
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,159.85,121.63
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,172.49,130.77
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,169.04,127.57
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,165.53,124.38
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,225.17,169.9
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,285.54,215.14
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,324.88,244.96
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,367.97,277.48
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,373.32,281.28
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,378.63,285.16
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,296.98,224.28
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,219.39,165.55
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,349.93,265.17
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,479.39,361.24
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,496.61,373.76
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,513.64,386.41
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,450.71,339.73
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,387.62,292.68
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,282.31,214.11
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,186.68,141.05
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,272.55,207.6
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,354.92,270.27
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,333.47,254.52
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,311.94,238.83
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,243.52,186.6
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,184.48,140.87
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,264.91,206.72
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,342.05,268.95
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,300.71,236.79
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,260.56,205.36
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,219.91,173.37
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,175.36,137.63
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,134.41,104.11
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,95.7,72.03
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,60.51,42.73
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,25.57,13.4
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,12.78,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.97,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.85,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,9.64,2.51
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,15.43,7.74
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,23.15,13.69
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,30.89,20.16
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,105.19,76.0
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,192.23,142.05
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,202.15,153.98
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,199.27,153.86
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,300.43,230.28
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,440.83,338.43
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,464.1,356.53
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,472.86,361.81
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,558.04,427.47
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,661.67,505.28
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,710.06,538.37
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,757.45,569.66
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,802.85,597.99
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,847.28,625.03
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,884.06,646.1
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,915.15,662.93
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,944.93,678.86
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,972.03,692.71
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,991.67,703.41
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,1008.0,712.01
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,942.53,668.48
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,861.48,608.4
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,953.11,674.9
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,1028.48,721.12
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,912.6,647.4
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,779.68,554.72
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,890.64,636.4
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,970.78,687.84
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,942.67,670.42
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,911.66,652.19
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,873.75,630.27
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,838.3,609.78
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,795.02,582.67
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,749.7,553.96
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,695.23,518.99
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,640.3,482.59
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,580.42,439.54
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,521.22,395.83
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,454.98,346.74
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,390.39,297.04
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,317.14,238.58
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,250.72,183.8
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,173.68,121.24
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,110.0,67.05
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,39.85,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,19.43,7.64
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,32.81,22.8
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,45.49,34.66
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,76.31,54.2
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,97.37,76.0
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,91.73,71.52
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,80.9,62.61
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,94.26,73.36
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,107.67,83.97
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,105.09,81.37
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,102.38,78.72
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,107.72,82.63
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,113.07,86.52
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,120.34,91.93
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,127.63,97.33
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,126.27,95.84
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,124.9,94.39
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,213.29,163.32
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,302.72,231.04
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,179.43,136.21
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,55.25,38.52
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,129.83,97.44
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,205.01,155.36
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,150.16,112.75
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,95.16,69.73
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,94.68,69.27
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,94.2,68.77
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,279.25,212.0
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,466.79,350.75
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,441.61,331.89
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,416.17,313.59
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,349.17,264.26
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,275.56,209.17
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,181.09,137.21
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,88.14,64.61
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,188.12,143.85
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,298.1,229.05
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,164.49,125.79
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,43.5,29.55
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,98.85,74.43
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,156.82,121.21
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,135.99,105.12
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,115.2,88.91
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,96.78,74.34
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,78.34,59.47
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,60.39,44.69
