Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.5,12.76,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,69.0,25.97,16.5
2016,4,23,6,45,415.5,45.0,1.2,16.0,120.0,32.78,23.14
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,48.53,29.13
2016,4,23,7,15,585.5,64.0,1.2,17.5,227.5,93.41,50.84
2016,4,23,7,30,650.0,72.0,1.1,18.0,284.0,146.1,87.76
2016,4,23,7,45,693.5,77.5,1.0,19.0,342.5,200.06,131.31
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,261.36,182.47
2016,4,23,8,15,767.0,87.5,1.0,20.5,458.0,319.36,232.1
2016,4,23,8,30,797.0,92.0,1.1,21.0,515.0,380.09,283.02
2016,4,23,8,45,816.5,96.0,1.25,22.0,568.0,438.28,330.37
2016,4,23,9,0,836.0,100.0,1.4,23.0,621.0,497.42,376.76
2016,4,23,9,15,852.0,103.5,1.45,23.0,670.0,554.88,421.39
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,613.8,465.67
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.0,666.28,503.24
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,717.59,538.88
2016,4,23,10,15,897.0,115.0,1.6,24.0,841.5,765.79,570.37
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,812.26,600.14
2016,4,23,10,45,910.5,119.5,1.65,24.5,906.5,853.59,625.49
2016,4,23,11,0,915.0,122.0,1.7,25.0,935.0,892.42,648.97
2016,4,23,11,15,919.0,123.0,1.7,25.0,956.5,926.68,670.02
2016,4,23,11,30,923.0,124.0,1.7,25.0,978.0,958.07,689.16
2016,4,23,11,45,925.0,125.0,1.7,25.5,990.5,984.58,703.8
2016,4,23,12,0,927.0,126.0,1.7,26.0,1003.0,1007.86,716.38
2016,4,23,12,15,927.5,126.0,1.7,26.0,1007.5,1025.37,726.82
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,1039.43,735.26
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,1047.99,741.17
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1052.95,745.04
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,1052.27,745.58
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1047.95,744.05
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.0,1037.07,738.57
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,1022.7,731.05
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,1003.4,721.08
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,980.84,709.01
2016,4,23,14,45,882.5,121.0,2.3,26.0,837.5,951.83,692.69
2016,4,23,15,0,873.0,119.0,2.4,26.0,801.0,920.0,674.39
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.0,881.93,652.6
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,846.33,632.18
2016,4,23,15,45,832.0,110.0,2.6,25.0,667.0,800.6,603.58
2016,4,23,16,0,817.0,106.0,2.7,25.0,619.0,753.28,573.41
2016,4,23,16,15,794.0,102.5,2.65,24.5,565.5,699.37,538.25
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,645.1,501.56
2016,4,23,16,45,741.0,94.0,2.55,24.0,455.5,584.7,457.16
2016,4,23,17,0,711.0,89.0,2.5,24.0,399.0,527.04,413.52
2016,4,23,17,15,668.0,82.5,2.3,23.0,341.5,460.41,362.79
2016,4,23,17,30,625.0,76.0,2.1,22.0,284.0,396.89,312.63
2016,4,23,17,45,559.5,68.5,1.9,21.5,228.0,326.07,254.54
2016,4,23,18,0,494.0,61.0,1.7,21.0,172.0,261.6,199.97
2016,4,23,18,15,396.5,49.0,1.65,20.0,122.0,188.98,139.1
2016,4,23,18,30,299.0,37.0,1.6,19.0,72.0,127.36,86.79
2016,4,23,18,45,149.5,18.5,1.6,18.5,36.0,55.2,18.9
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,27.5,20.5,1.9,15.5,23.5,18.4,3.8
2016,4,24,6,30,55.0,41.0,2.1,16.0,47.0,35.48,24.55
2016,4,24,6,45,94.0,66.0,2.35,16.5,83.5,55.29,42.71
2016,4,24,7,0,133.0,91.0,2.6,17.0,120.0,78.07,58.14
2016,4,24,7,15,187.0,108.0,2.8,17.5,162.0,104.25,74.73
2016,4,24,7,30,241.0,125.0,3.0,18.0,204.0,140.09,100.77
2016,4,24,7,45,136.5,145.5,3.2,18.5,192.0,156.92,119.11
2016,4,24,8,0,32.0,166.0,3.4,19.0,180.0,160.73,125.87
2016,4,24,8,15,16.0,132.5,3.5,19.5,139.5,131.52,102.2
2016,4,24,8,30,0.0,99.0,3.6,20.0,99.0,95.56,72.87
2016,4,24,8,45,1.0,135.5,3.75,20.5,136.5,130.6,100.73
2016,4,24,9,0,2.0,172.0,3.9,21.0,174.0,165.76,128.17
2016,4,24,9,15,18.0,228.0,3.95,21.0,241.0,227.45,176.41
2016,4,24,9,30,34.0,284.0,4.0,21.0,308.0,289.16,223.9
2016,4,24,9,45,25.0,273.5,4.1,21.5,292.0,276.81,213.33
2016,4,24,10,0,16.0,263.0,4.2,22.0,276.0,263.75,202.39
2016,4,24,10,15,19.0,287.5,4.2,22.0,303.5,290.6,222.64
2016,4,24,10,30,22.0,312.0,4.2,22.0,331.0,317.78,242.93
2016,4,24,10,45,18.0,291.0,4.25,22.5,307.0,295.85,225.46
2016,4,24,11,0,14.0,270.0,4.3,23.0,283.0,273.32,207.71
2016,4,24,11,15,12.0,240.0,4.3,23.0,251.5,243.31,184.74
2016,4,24,11,30,10.0,210.0,4.3,23.0,220.0,212.95,161.43
2016,4,24,11,45,18.0,290.0,4.3,23.5,307.5,298.95,226.51
2016,4,24,12,0,26.0,370.0,4.3,24.0,395.0,390.14,293.62
2016,4,24,12,15,23.0,355.5,4.2,24.0,378.0,369.84,278.18
2016,4,24,12,30,20.0,341.0,4.1,24.0,361.0,353.44,265.95
2016,4,24,12,45,19.5,335.5,4.1,24.0,355.0,348.2,262.13
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,342.8,258.22
2016,4,24,13,15,14.5,269.5,4.05,24.0,283.5,278.54,210.24
2016,4,24,13,30,10.0,209.0,4.0,24.0,218.0,214.25,161.69
2016,4,24,13,45,5.5,175.0,3.95,24.0,180.0,176.23,132.6
2016,4,24,14,0,1.0,141.0,3.9,24.0,142.0,138.29,103.25
2016,4,24,14,15,217.0,244.5,3.85,24.0,428.0,469.13,362.07
2016,4,24,14,30,433.0,348.0,3.8,24.0,714.0,788.29,592.64
2016,4,24,14,45,386.5,350.5,3.75,24.0,667.0,732.6,551.29
2016,4,24,15,0,340.0,353.0,3.7,24.0,620.0,684.92,517.39
2016,4,24,15,15,534.5,254.0,3.7,24.0,646.5,748.97,570.12
2016,4,24,15,30,729.0,155.0,3.7,24.0,673.0,794.16,606.39
2016,4,24,15,45,410.5,219.0,3.7,24.0,507.0,576.77,445.95
2016,4,24,16,0,92.0,283.0,3.7,24.0,341.0,362.86,279.74
2016,4,24,16,15,369.0,208.0,3.65,24.0,410.5,495.13,388.06
2016,4,24,16,30,646.0,133.0,3.6,24.0,480.0,598.93,470.17
2016,4,24,16,45,614.0,125.5,3.55,24.0,426.5,540.24,425.42
2016,4,24,17,0,582.0,118.0,3.5,24.0,373.0,482.99,381.55
2016,4,24,17,15,537.5,109.0,3.3,23.5,319.0,419.2,331.88
2016,4,24,17,30,493.0,100.0,3.1,23.0,265.0,356.75,281.9
2016,4,24,17,45,433.5,87.5,2.9,22.5,212.5,290.66,227.7
2016,4,24,18,0,374.0,75.0,2.7,22.0,160.0,230.58,177.11
2016,4,24,18,15,285.5,59.0,2.6,21.5,113.0,163.8,121.14
2016,4,24,18,30,197.0,43.0,2.5,21.0,66.0,107.18,73.65
2016,4,24,18,45,98.5,21.5,2.45,20.5,33.0,48.94,18.61
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.24,3.7
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.22,21.47
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,42.56,31.11
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,62.44,40.17
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,103.27,62.18
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,151.58,96.37
2016,4,25,7,45,376.0,136.5,3.6,22.5,274.0,191.55,135.96
2016,4,25,8,0,225.0,179.0,3.8,23.0,278.0,216.42,162.44
2016,4,25,8,15,451.5,151.5,3.9,23.5,383.0,277.58,207.0
2016,4,25,8,30,678.0,124.0,4.0,24.0,488.0,365.58,275.01
2016,4,25,8,45,399.0,206.0,4.15,24.5,425.5,359.46,274.87
2016,4,25,9,0,120.0,288.0,4.3,25.0,363.0,325.17,248.92
2016,4,25,9,15,192.0,307.5,4.35,25.5,439.5,390.62,298.42
2016,4,25,9,30,264.0,327.0,4.4,26.0,516.0,461.98,351.58
2016,4,25,9,45,217.0,355.0,4.45,26.5,516.5,474.36,358.98
2016,4,25,10,0,170.0,383.0,4.5,27.0,517.0,480.73,361.71
2016,4,25,10,15,222.0,395.5,4.5,27.0,578.5,540.55,405.8
2016,4,25,10,30,274.0,408.0,4.5,27.0,640.0,604.54,452.16
2016,4,25,10,45,545.5,286.0,4.5,27.5,767.0,722.3,541.61
2016,4,25,11,0,817.0,164.0,4.5,28.0,894.0,854.21,635.15
2016,4,25,11,15,822.0,165.0,4.5,28.0,914.0,886.89,655.91
2016,4,25,11,30,827.0,166.0,4.5,28.0,934.0,917.09,675.54
2016,4,25,11,45,851.0,152.0,4.55,28.5,951.5,943.62,691.54
2016,4,25,12,0,875.0,138.0,4.6,29.0,969.0,971.63,708.49
2016,4,25,12,15,875.5,138.0,4.55,29.0,973.0,988.19,718.79
2016,4,25,12,30,876.0,138.0,4.5,29.0,977.0,1001.5,727.08
2016,4,25,12,45,595.0,301.5,4.5,29.0,870.5,906.71,662.04
2016,4,25,13,0,314.0,465.0,4.5,29.0,764.0,793.16,576.3
2016,4,25,13,15,586.5,303.5,4.45,29.0,852.0,909.49,665.23
2016,4,25,13,30,859.0,142.0,4.4,29.0,940.0,1006.25,731.22
2016,4,25,13,45,562.0,292.0,4.35,29.0,809.5,871.57,638.73
2016,4,25,14,0,265.0,442.0,4.3,29.0,679.0,725.5,530.22
2016,4,25,14,15,225.0,432.5,4.25,29.0,629.5,667.09,490.23
2016,4,25,14,30,185.0,423.0,4.2,29.0,580.0,616.75,454.77
2016,4,25,14,45,490.5,282.5,4.2,29.0,673.0,765.22,569.36
2016,4,25,15,0,796.0,142.0,4.2,29.0,766.0,880.76,653.02
2016,4,25,15,15,530.5,235.5,4.1,29.0,642.0,725.83,543.68
2016,4,25,15,30,265.0,329.0,4.0,29.0,518.0,577.8,432.86
2016,4,25,15,45,316.0,293.5,3.95,29.0,503.5,572.53,432.26
2016,4,25,16,0,367.0,258.0,3.9,29.0,489.0,562.28,427.24
2016,4,25,16,15,518.5,190.0,3.75,28.5,486.5,592.46,454.08
2016,4,25,16,30,670.0,122.0,3.6,28.0,484.0,603.63,466.28
2016,4,25,16,45,637.0,116.0,3.5,28.0,430.0,544.87,422.51
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,487.62,379.18
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,423.06,329.71
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,361.96,281.49
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,292.56,225.57
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,232.23,175.53
2016,4,25,18,15,298.0,57.0,2.65,25.5,114.0,165.57,120.5
2016,4,25,18,30,209.0,42.0,2.7,25.0,67.0,109.11,73.82
2016,4,25,18,45,104.5,21.0,2.8,24.5,33.5,49.76,20.08
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,18.95,6.25
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,34.58,23.53
2016,4,26,6,45,262.0,63.5,4.15,20.5,113.5,47.67,35.53
2016,4,26,7,0,337.0,82.0,4.2,21.0,160.0,70.11,46.94
2016,4,26,7,15,217.5,108.0,4.3,21.5,163.5,107.96,75.3
2016,4,26,7,30,98.0,134.0,4.4,22.0,167.0,131.41,98.35
2016,4,26,7,45,82.5,157.0,4.55,22.5,188.5,159.09,121.26
2016,4,26,8,0,67.0,180.0,4.7,23.0,210.0,182.03,140.06
2016,4,26,8,15,337.5,166.0,4.8,23.0,345.0,257.5,194.52
2016,4,26,8,30,608.0,152.0,4.9,23.0,480.0,366.17,278.23
2016,4,26,8,45,637.5,157.0,5.05,23.5,531.5,419.38,322.04
2016,4,26,9,0,667.0,162.0,5.2,24.0,583.0,474.99,366.87
2016,4,26,9,15,687.0,167.5,5.25,24.5,630.0,527.99,408.49
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,581.78,449.6
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.0,631.81,487.09
2016,4,26,10,0,741.0,179.0,5.5,26.0,761.0,681.76,523.68
2016,4,26,10,15,752.5,182.0,5.55,26.0,796.5,727.33,557.24
2016,4,26,10,30,764.0,185.0,5.6,26.0,832.0,771.83,589.45
2016,4,26,10,45,768.5,190.0,5.7,26.5,859.5,810.78,615.3
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,847.75,639.58
2016,4,26,11,15,778.0,196.5,5.85,27.0,906.5,879.63,661.25
2016,4,26,11,30,783.0,198.0,5.9,27.0,926.0,909.18,681.31
2016,4,26,11,45,793.0,194.0,5.95,27.5,940.0,935.56,697.78
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,959.49,712.56
2016,4,26,12,15,452.5,337.5,5.95,28.0,768.5,785.84,586.04
2016,4,26,12,30,102.0,485.0,5.9,28.0,583.0,584.19,431.65
2016,4,26,12,45,195.0,479.5,5.9,28.0,665.5,679.65,503.25
2016,4,26,13,0,288.0,474.0,5.9,28.0,748.0,776.4,573.52
2016,4,26,13,15,285.5,468.0,5.85,28.0,737.0,770.95,569.41
2016,4,26,13,30,283.0,462.0,5.8,28.0,726.0,764.11,564.84
2016,4,26,13,45,227.0,459.0,5.8,28.0,667.5,698.6,517.94
2016,4,26,14,0,171.0,456.0,5.8,28.0,609.0,640.1,475.51
2016,4,26,14,15,217.5,434.5,5.7,28.0,623.0,661.84,493.19
2016,4,26,14,30,264.0,413.0,5.6,28.0,637.0,689.15,514.33
2016,4,26,14,45,289.5,387.5,5.6,28.0,623.5,681.72,510.79
2016,4,26,15,0,315.0,362.0,5.6,28.0,610.0,671.78,505.62
2016,4,26,15,15,471.5,283.5,5.5,27.5,632.0,725.01,550.32
2016,4,26,15,30,628.0,205.0,5.4,27.0,654.0,762.42,583.14
2016,4,26,15,45,445.5,243.5,5.3,27.0,551.0,631.18,484.72
2016,4,26,16,0,263.0,282.0,5.2,27.0,448.0,508.16,390.75
2016,4,26,16,15,369.0,240.0,4.95,26.5,451.5,530.01,411.18
2016,4,26,16,30,475.0,198.0,4.7,26.0,455.0,548.7,427.98
2016,4,26,16,45,237.5,152.5,4.5,26.0,281.0,318.61,250.55
2016,4,26,17,0,0.0,107.0,4.3,26.0,107.0,104.51,78.65
2016,4,26,17,15,0.0,91.0,4.1,25.5,91.0,88.67,66.52
2016,4,26,17,30,0.0,75.0,3.9,25.0,75.0,72.84,54.0
2016,4,26,17,45,77.5,90.0,3.7,25.0,108.0,129.68,99.97
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,174.28,133.61
2016,4,26,18,15,105.0,75.5,3.5,24.5,96.5,117.84,87.24
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,66.36,45.28
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,31.26,12.52
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.35,6.19
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.49,24.08
2016,4,27,6,45,372.0,56.0,3.45,15.0,129.5,41.57,31.05
2016,4,27,7,0,500.0,67.0,3.5,15.0,184.0,63.08,38.73
2016,4,27,7,15,566.5,76.0,3.4,15.5,242.0,108.11,63.24
2016,4,27,7,30,633.0,85.0,3.3,16.0,300.0,161.21,102.06
2016,4,27,7,45,692.0,88.0,3.25,16.5,362.0,215.27,146.51
2016,4,27,8,0,751.0,91.0,3.2,17.0,424.0,276.01,198.57
2016,4,27,8,15,782.0,95.5,3.15,18.0,482.0,337.89,252.11
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,399.82,304.53
2016,4,27,8,45,840.0,102.0,3.05,20.5,596.5,460.18,353.5
2016,4,27,9,0,867.0,104.0,3.0,22.0,653.0,522.25,401.73
2016,4,27,9,15,883.0,107.0,2.95,22.5,703.0,580.68,446.9
2016,4,27,9,30,899.0,110.0,2.9,23.0,753.0,640.49,491.42
2016,4,27,9,45,912.5,111.5,2.9,24.0,797.5,695.06,529.91
2016,4,27,10,0,926.0,113.0,2.9,25.0,842.0,748.68,566.08
2016,4,27,10,15,934.0,115.0,2.8,25.5,879.0,797.53,596.68
2016,4,27,10,30,942.0,117.0,2.7,26.0,916.0,844.44,625.33
2016,4,27,10,45,948.0,118.0,2.65,27.0,945.0,886.62,649.32
2016,4,27,11,0,954.0,119.0,2.6,28.0,974.0,926.27,671.17
2016,4,27,11,15,957.0,120.0,2.6,28.0,995.0,960.57,692.35
2016,4,27,11,30,960.0,121.0,2.6,28.0,1016.0,991.82,711.51
2016,4,27,11,45,965.0,119.5,2.6,28.0,1029.0,1019.29,728.24
2016,4,27,12,0,970.0,118.0,2.6,28.0,1042.0,1043.51,742.94
2016,4,27,12,15,969.5,118.0,2.6,28.0,1045.5,1060.5,753.18
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,1073.87,761.29
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,1082.05,764.8
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,1086.48,766.13
2016,4,27,13,15,962.5,116.5,2.55,29.0,1024.0,1085.14,765.03
2016,4,27,13,30,959.0,116.0,2.5,29.0,1010.0,1080.02,761.79
2016,4,27,13,45,954.0,114.5,2.5,29.0,987.5,1068.64,755.38
2016,4,27,14,0,949.0,113.0,2.5,29.0,965.0,1053.59,746.85
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.5,1033.03,735.41
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,1009.08,721.9
2016,4,27,14,45,923.5,109.5,2.25,28.0,865.5,978.77,703.49
2016,4,27,15,0,912.0,109.0,2.2,28.0,827.0,945.62,683.3
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.0,907.25,658.21
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,866.5,631.52
2016,4,27,15,45,869.5,102.0,1.65,28.0,688.5,818.9,600.7
2016,4,27,16,0,851.0,100.0,1.5,28.0,638.0,773.92,571.44
2016,4,27,16,15,829.5,96.0,1.35,28.0,584.0,719.21,535.3
2016,4,27,16,30,808.0,92.0,1.2,28.0,530.0,663.95,498.36
2016,4,27,16,45,775.5,88.5,1.1,28.0,472.5,601.98,454.52
2016,4,27,17,0,743.0,85.0,1.0,28.0,415.0,541.14,410.32
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.0,476.6,362.49
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,413.43,314.08
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,340.98,257.21
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,274.88,203.56
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,200.99,143.95
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,138.07,92.36
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,61.97,28.35
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,16.89,6.48
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.57,23.28
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,43.04,32.12
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,67.4,42.21
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,109.39,65.53
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,158.96,101.58
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.5,210.18,143.2
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,266.78,190.78
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.5,322.22,238.54
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,380.57,287.95
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.5,437.07,334.41
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,497.21,382.18
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,552.5,426.04
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,608.01,468.9
2016,4,28,9,45,826.0,132.5,4.2,24.5,755.5,659.46,507.03
2016,4,28,10,0,839.0,135.0,4.3,25.0,798.0,710.18,543.65
2016,4,28,10,15,848.5,137.5,4.3,25.5,833.5,757.34,575.52
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,802.17,604.57
2016,4,28,10,45,862.5,142.5,4.35,26.5,897.0,841.41,629.59
2016,4,28,11,0,867.0,145.0,4.4,27.0,925.0,878.3,652.79
2016,4,28,11,15,871.0,146.5,4.4,27.0,945.0,911.27,674.25
2016,4,28,11,30,875.0,148.0,4.4,27.0,965.0,941.55,693.85
2016,4,28,11,45,874.5,150.5,4.45,27.0,976.5,965.78,709.66
2016,4,28,12,0,874.0,153.0,4.5,27.0,988.0,986.88,723.47
2016,4,28,12,15,874.0,153.0,4.45,27.0,991.0,1002.86,733.44
2016,4,28,12,30,874.0,153.0,4.4,27.0,994.0,1015.6,741.37
2016,4,28,12,45,863.5,158.5,4.4,27.5,986.0,1020.05,742.8
2016,4,28,13,0,853.0,164.0,4.4,28.0,978.0,1027.31,746.22
2016,4,28,13,15,848.0,163.0,4.35,28.0,963.5,1024.21,744.18
2016,4,28,13,30,843.0,162.0,4.3,28.0,949.0,1017.71,740.11
2016,4,28,13,45,823.5,168.5,4.25,28.0,923.5,1001.27,729.67
2016,4,28,14,0,804.0,175.0,4.2,28.0,898.0,981.86,717.43
2016,4,28,14,15,794.0,173.0,4.15,28.0,868.0,960.11,703.74
2016,4,28,14,30,784.0,171.0,4.1,28.0,838.0,935.55,688.24
2016,4,28,14,45,492.0,278.0,4.05,28.0,690.5,761.88,566.96
2016,4,28,15,0,200.0,385.0,4.0,28.0,543.0,583.98,434.74
2016,4,28,15,15,230.0,358.5,3.95,27.5,530.5,577.65,433.78
2016,4,28,15,30,260.0,332.0,3.9,27.0,518.0,576.47,435.54
2016,4,28,15,45,196.5,312.0,3.85,27.0,447.5,487.86,370.75
2016,4,28,16,0,133.0,292.0,3.8,27.0,377.0,411.11,313.68
2016,4,28,16,15,94.5,259.0,3.65,26.5,317.0,336.02,258.09
2016,4,28,16,30,56.0,226.0,3.5,26.0,257.0,271.17,209.03
2016,4,28,16,45,28.0,135.0,3.35,26.0,150.5,154.12,118.22
2016,4,28,17,0,0.0,44.0,3.2,26.0,44.0,42.5,28.89
2016,4,28,17,15,0.0,37.5,3.0,25.5,37.5,36.21,24.0
2016,4,28,17,30,0.0,31.0,2.8,25.0,31.0,29.92,18.97
2016,4,28,17,45,73.0,68.0,2.65,25.0,85.5,103.32,78.77
2016,4,28,18,0,146.0,105.0,2.5,25.0,140.0,170.63,130.76
2016,4,28,18,15,101.0,75.0,2.55,24.5,96.0,115.64,85.62
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,65.04,44.39
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,32.08,14.43
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,2.11,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,62.5,26.5,2.8,21.5,34.5,22.15,10.41
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,39.78,27.9
2016,4,29,6,45,167.5,73.5,3.05,22.5,107.0,58.14,44.28
2016,4,29,7,0,217.0,98.0,3.2,23.0,150.0,85.04,59.89
2016,4,29,7,15,224.0,115.0,3.55,23.0,181.0,115.87,80.73
2016,4,29,7,30,231.0,132.0,3.9,23.0,212.0,147.4,105.19
2016,4,29,7,45,122.0,144.5,4.25,23.5,187.5,154.92,115.92
2016,4,29,8,0,13.0,157.0,4.6,24.0,163.0,151.25,116.51
2016,4,29,8,15,17.5,179.5,4.75,24.5,188.5,174.98,134.7
2016,4,29,8,30,22.0,202.0,4.9,25.0,214.0,199.33,153.15
2016,4,29,8,45,51.5,243.0,5.1,25.5,275.0,249.09,191.06
2016,4,29,9,0,81.0,284.0,5.3,26.0,336.0,305.15,233.47
2016,4,29,9,15,44.0,242.5,5.35,26.0,271.0,253.44,193.4
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,197.19,149.36
2016,4,29,9,45,6.5,191.5,5.45,26.5,196.5,188.56,142.17
2016,4,29,10,0,6.0,182.0,5.5,27.0,187.0,179.72,134.84
2016,4,29,10,15,27.0,278.5,5.45,27.0,301.5,287.63,217.13
2016,4,29,10,30,48.0,375.0,5.4,27.0,416.0,398.11,299.22
2016,4,29,10,45,187.0,402.0,5.4,27.5,569.0,541.52,406.61
2016,4,29,11,0,326.0,429.0,5.4,28.0,722.0,695.47,517.84
2016,4,29,11,15,260.5,454.5,5.35,28.0,692.5,675.93,501.05
2016,4,29,11,30,195.0,480.0,5.3,28.0,663.0,649.69,480.14
2016,4,29,11,45,111.0,427.5,5.25,28.5,532.0,527.37,390.39
2016,4,29,12,0,27.0,375.0,5.2,29.0,401.0,395.76,292.3
2016,4,29,12,15,176.5,423.0,5.15,29.0,593.0,595.38,440.76
2016,4,29,12,30,326.0,471.0,5.1,29.0,785.0,800.21,585.46
2016,4,29,12,45,196.0,464.0,5.05,29.0,653.0,664.7,487.51
2016,4,29,13,0,66.0,457.0,5.0,29.0,521.0,524.64,385.13
2016,4,29,13,15,40.5,367.5,4.9,29.0,406.5,409.05,302.39
2016,4,29,13,30,15.0,278.0,4.8,29.0,292.0,287.63,213.18
2016,4,29,13,45,119.5,365.5,4.75,29.0,474.0,494.5,368.1
2016,4,29,14,0,224.0,453.0,4.7,29.0,656.0,688.6,506.62
2016,4,29,14,15,372.5,391.0,4.6,28.5,714.5,773.76,570.74
2016,4,29,14,30,521.0,329.0,4.5,28.0,773.0,852.13,629.82
2016,4,29,14,45,383.0,354.5,4.4,28.0,673.5,733.31,544.67
2016,4,29,15,0,245.0,380.0,4.3,28.0,574.0,619.23,461.85
2016,4,29,15,15,265.5,354.0,4.1,28.0,553.5,611.84,458.27
2016,4,29,15,30,286.0,328.0,3.9,28.0,533.0,594.03,446.89
2016,4,29,15,45,286.5,331.0,3.75,28.0,524.5,588.77,443.49
2016,4,29,16,0,287.0,334.0,3.6,28.0,516.0,582.7,439.43
2016,4,29,16,15,160.5,273.5,3.35,27.5,373.5,406.94,310.56
2016,4,29,16,30,34.0,213.0,3.1,27.0,231.0,241.82,184.81
2016,4,29,16,45,119.5,199.5,2.9,27.0,254.5,288.06,223.07
2016,4,29,17,0,205.0,186.0,2.7,27.0,278.0,319.47,248.47
2016,4,29,17,15,141.0,175.0,2.55,26.5,234.0,264.0,205.19
2016,4,29,17,30,77.0,164.0,2.4,26.0,190.0,210.54,163.33
2016,4,29,17,45,87.0,135.5,2.25,26.0,160.0,181.24,139.99
2016,4,29,18,0,97.0,107.0,2.1,26.0,130.0,154.34,117.62
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.0,101.96,75.13
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,49.63,32.82
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,24.34,10.18
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,8.85,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,24.15,12.82
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.46,26.83
2016,4,30,6,45,322.5,64.0,3.65,15.5,129.5,47.59,36.36
2016,4,30,7,0,420.0,79.0,3.8,16.0,180.0,73.85,47.53
2016,4,30,7,15,483.0,89.5,3.9,16.5,235.0,115.99,72.36
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,165.58,109.15
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.5,215.9,150.38
2016,4,30,8,0,647.0,113.0,4.3,19.0,405.0,272.02,197.87
2016,4,30,8,15,679.0,119.0,4.25,19.5,460.5,327.08,245.49
2016,4,30,8,30,711.0,125.0,4.2,20.0,516.0,385.2,294.77
2016,4,30,8,45,740.5,127.5,4.2,21.0,569.5,441.75,341.19
2016,4,30,9,0,770.0,130.0,4.2,22.0,623.0,500.45,387.77
2016,4,30,9,15,554.5,223.0,4.0,22.5,592.0,510.52,394.58
2016,4,30,9,30,339.0,316.0,3.8,23.0,561.0,498.37,382.39
2016,4,30,9,45,592.0,226.0,3.6,23.5,683.5,596.95,458.58
2016,4,30,10,0,845.0,136.0,3.4,24.0,806.0,717.16,548.1
2016,4,30,10,15,854.5,138.0,3.2,24.0,842.0,763.98,579.04
2016,4,30,10,30,864.0,140.0,3.0,24.0,878.0,808.47,607.59
2016,4,30,10,45,875.0,139.5,2.8,24.5,908.0,850.25,632.47
2016,4,30,11,0,886.0,139.0,2.6,25.0,938.0,890.08,655.38
2016,4,30,11,15,890.5,140.0,2.35,25.0,959.0,923.46,674.3
2016,4,30,11,30,895.0,141.0,2.1,25.0,980.0,954.1,690.89
2016,4,30,11,45,902.0,139.0,1.9,25.5,993.5,981.3,703.91
2016,4,30,12,0,909.0,137.0,1.7,26.0,1007.0,1005.58,714.61
2016,4,30,12,15,909.5,137.0,1.6,26.0,1011.0,1022.45,723.21
2016,4,30,12,30,910.0,137.0,1.5,26.0,1015.0,1035.96,729.76
2016,4,30,12,45,910.5,135.5,1.4,26.5,1011.0,1044.58,731.86
2016,4,30,13,0,911.0,134.0,1.3,27.0,1007.0,1049.7,731.89
2016,4,30,13,15,908.5,133.5,1.3,27.0,994.0,1049.29,731.89
2016,4,30,13,30,906.0,133.0,1.3,27.0,981.0,1045.33,729.94
2016,4,30,13,45,902.5,131.0,1.35,27.5,960.0,1035.31,723.9
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,1021.79,715.89
2016,4,30,14,15,892.5,127.0,1.35,27.5,910.0,1001.96,705.33
2016,4,30,14,30,886.0,125.0,1.3,27.0,881.0,978.91,692.87
2016,4,30,14,45,879.5,122.0,1.3,27.0,845.5,951.73,677.3
2016,4,30,15,0,873.0,119.0,1.3,27.0,810.0,921.61,659.88
2016,4,30,15,15,861.0,116.5,1.25,27.0,767.5,884.42,637.19
2016,4,30,15,30,849.0,114.0,1.2,27.0,725.0,849.56,615.96
2016,4,30,15,45,835.5,109.5,1.15,27.0,677.5,804.51,587.9
2016,4,30,16,0,822.0,105.0,1.1,27.0,630.0,757.77,558.52
2016,4,30,16,15,800.5,101.5,1.05,27.0,577.0,704.85,524.58
2016,4,30,16,30,779.0,98.0,1.0,27.0,524.0,651.46,489.47
2016,4,30,16,45,752.5,93.0,0.95,27.0,469.0,593.08,448.58
2016,4,30,17,0,726.0,88.0,0.9,27.0,414.0,536.85,407.99
2016,4,30,17,15,685.5,82.0,0.85,26.5,357.0,471.45,360.15
2016,4,30,17,30,645.0,76.0,0.8,26.0,300.0,408.86,312.61
2016,4,30,17,45,587.5,68.5,0.8,25.5,244.0,340.39,259.07
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,277.34,207.74
2016,4,30,18,15,437.0,50.5,0.85,24.0,136.5,205.41,149.15
2016,4,30,18,30,344.0,40.0,0.9,23.0,85.0,143.77,98.07
2016,4,30,18,45,200.0,25.0,0.95,22.5,48.0,76.81,40.84
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,18.22,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,22.04,11.52
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,34.92,24.58
2016,5,1,6,45,364.0,59.0,3.75,17.0,133.0,43.52,32.6
2016,5,1,7,0,448.0,72.0,4.0,18.0,182.0,70.27,43.06
2016,5,1,7,15,224.0,74.0,4.1,18.5,129.0,79.77,52.12
2016,5,1,7,30,0.0,76.0,4.2,19.0,76.0,73.14,55.59
2016,5,1,7,45,0.0,80.5,4.35,19.5,80.5,77.67,59.06
2016,5,1,8,0,0.0,85.0,4.5,20.0,85.0,82.1,62.36
2016,5,1,8,15,1.0,124.5,4.5,20.0,125.5,119.54,92.62
2016,5,1,8,30,2.0,164.0,4.5,20.0,166.0,157.03,122.47
2016,5,1,8,45,1.0,138.0,4.55,20.5,139.0,133.01,102.54
2016,5,1,9,0,0.0,112.0,4.6,21.0,112.0,108.16,82.13
2016,5,1,9,15,9.5,185.0,4.55,21.5,192.0,182.71,141.01
2016,5,1,9,30,19.0,258.0,4.5,22.0,272.0,258.03,199.01
2016,5,1,9,45,13.5,233.5,4.5,22.5,244.0,232.97,178.68
2016,5,1,10,0,8.0,209.0,4.5,23.0,216.0,206.91,157.82
2016,5,1,10,15,10.5,234.5,4.5,23.0,244.0,233.82,178.37
2016,5,1,10,30,13.0,260.0,4.5,23.0,272.0,261.03,198.93
2016,5,1,10,45,58.5,354.0,4.5,23.0,407.0,389.99,297.13
2016,5,1,11,0,104.0,448.0,4.5,23.0,542.0,522.88,395.09
2016,5,1,11,15,478.5,300.0,4.5,23.0,747.5,720.42,548.83
2016,5,1,11,30,853.0,152.0,4.5,23.0,953.0,926.98,696.61
2016,5,1,11,45,472.5,315.0,4.5,23.5,760.0,759.93,572.74
2016,5,1,12,0,92.0,478.0,4.5,24.0,567.0,560.08,417.38
2016,5,1,12,15,55.0,402.5,4.5,24.0,456.5,452.13,339.39
2016,5,1,12,30,18.0,327.0,4.5,24.0,346.0,337.51,254.08
2016,5,1,12,45,24.5,360.5,4.5,24.0,385.0,383.48,288.65
2016,5,1,13,0,31.0,394.0,4.5,24.0,424.0,425.21,319.43
2016,5,1,13,15,79.5,435.5,4.55,24.0,510.5,517.54,388.52
2016,5,1,13,30,128.0,477.0,4.6,24.0,597.0,617.33,461.41
2016,5,1,13,45,231.5,451.0,4.65,24.0,662.5,694.22,519.86
2016,5,1,14,0,335.0,425.0,4.7,24.0,728.0,775.79,580.69
2016,5,1,14,15,554.0,301.5,4.7,23.5,783.0,863.43,650.99
2016,5,1,14,30,773.0,178.0,4.7,23.0,838.0,932.68,704.09
2016,5,1,14,45,540.5,272.0,4.75,23.0,724.5,800.61,609.67
2016,5,1,15,0,308.0,366.0,4.8,23.0,611.0,669.17,510.18
2016,5,1,15,15,434.5,300.5,4.75,23.0,625.0,710.21,545.23
2016,5,1,15,30,561.0,235.0,4.7,23.0,639.0,734.96,567.54
2016,5,1,15,45,487.5,241.5,4.7,23.0,576.0,663.1,514.58
2016,5,1,16,0,414.0,248.0,4.7,23.0,513.0,594.87,463.87
2016,5,1,16,15,407.0,226.5,4.55,22.5,468.5,550.23,432.24
2016,5,1,16,30,400.0,205.0,4.4,22.0,424.0,504.9,399.37
2016,5,1,16,45,377.5,185.5,4.3,22.0,375.0,444.57,353.54
2016,5,1,17,0,355.0,166.0,4.2,22.0,326.0,392.36,313.05
2016,5,1,17,15,310.5,153.0,3.95,21.5,279.5,336.85,269.21
2016,5,1,17,30,266.0,140.0,3.7,21.0,233.0,285.44,227.77
2016,5,1,17,45,227.0,118.5,3.5,21.0,188.0,231.29,183.09
2016,5,1,18,0,188.0,97.0,3.3,21.0,143.0,181.08,140.95
2016,5,1,18,15,138.0,74.0,3.3,20.5,102.5,129.71,97.95
2016,5,1,18,30,88.0,51.0,3.3,20.0,62.0,80.49,56.9
2016,5,1,18,45,44.0,28.5,3.3,19.5,34.0,41.63,22.6
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.93,0.0
2016,5,2,6,15,0.0,16.0,4.95,13.0,16.0,15.44,6.69
2016,5,2,6,30,0.0,28.0,5.1,13.0,28.0,27.03,18.04
2016,5,2,6,45,0.0,44.5,5.3,13.0,44.5,42.94,32.65
2016,5,2,7,0,0.0,61.0,5.5,13.0,61.0,58.31,44.3
2016,5,2,7,15,0.0,79.5,5.55,13.0,79.5,75.59,59.12
2016,5,2,7,30,0.0,98.0,5.6,13.0,98.0,93.01,73.81
2016,5,2,7,45,0.0,116.5,5.65,13.5,116.5,110.54,88.2
2016,5,2,8,0,0.0,135.0,5.7,14.0,135.0,128.16,102.42
2016,5,2,8,15,0.0,98.5,5.7,14.0,98.5,94.98,74.37
2016,5,2,8,30,0.0,62.0,5.7,14.0,62.0,59.95,44.84
2016,5,2,8,45,0.0,85.0,5.7,14.5,85.0,82.25,63.15
2016,5,2,9,0,0.0,108.0,5.7,15.0,108.0,104.35,81.04
2016,5,2,9,15,0.0,79.5,5.6,15.0,79.5,76.95,58.23
2016,5,2,9,30,0.0,51.0,5.5,15.0,51.0,49.35,35.32
2016,5,2,9,45,16.0,185.5,5.45,15.0,198.5,189.04,149.45
2016,5,2,10,0,32.0,320.0,5.4,15.0,346.0,327.76,259.26
2016,5,2,10,15,16.5,231.5,5.25,15.0,245.0,235.38,185.48
2016,5,2,10,30,1.0,143.0,5.1,15.0,144.0,139.17,107.95
2016,5,2,10,45,6.0,189.5,5.0,15.5,195.0,188.28,147.14
2016,5,2,11,0,11.0,236.0,4.9,16.0,246.0,237.89,185.97
2016,5,2,11,15,23.0,315.0,4.85,16.0,336.5,327.36,255.76
2016,5,2,11,30,35.0,394.0,4.8,16.0,427.0,417.4,324.49
2016,5,2,11,45,38.0,396.0,4.75,16.0,432.5,424.59,329.57
2016,5,2,12,0,41.0,398.0,4.7,16.0,438.0,431.77,334.92
2016,5,2,12,15,42.5,414.0,4.75,16.0,456.0,451.42,349.72
2016,5,2,12,30,44.0,430.0,4.8,16.0,474.0,471.1,364.51
2016,5,2,12,45,22.0,279.5,4.85,16.0,301.5,299.46,233.36
2016,5,2,13,0,0.0,129.0,4.9,16.0,129.0,125.51,95.9
2016,5,2,13,15,38.5,291.5,4.9,16.0,327.5,329.61,258.46
2016,5,2,13,30,77.0,454.0,4.9,16.0,526.0,535.26,415.0
2016,5,2,13,45,49.5,393.5,4.9,16.5,440.0,446.22,346.27
2016,5,2,14,0,22.0,333.0,4.9,17.0,354.0,349.91,271.97
2016,5,2,14,15,13.0,248.5,4.8,17.0,261.0,256.45,199.87
2016,5,2,14,30,4.0,164.0,4.7,17.0,168.0,163.79,126.84
2016,5,2,14,45,41.0,266.5,4.6,17.5,300.0,307.0,240.95
2016,5,2,15,0,78.0,369.0,4.5,18.0,432.0,447.91,349.19
2016,5,2,15,15,63.5,339.0,4.35,18.0,388.0,402.39,314.17
2016,5,2,15,30,49.0,309.0,4.2,18.0,344.0,357.41,279.91
2016,5,2,15,45,55.0,292.5,4.1,18.0,329.5,344.21,270.71
2016,5,2,16,0,61.0,276.0,4.0,18.0,315.0,330.42,260.92
2016,5,2,16,15,83.5,258.5,3.8,18.0,307.5,327.0,259.6
2016,5,2,16,30,106.0,241.0,3.6,18.0,300.0,321.5,256.47
2016,5,2,16,45,196.5,209.5,3.45,18.0,304.0,348.22,280.0
2016,5,2,17,0,287.0,178.0,3.3,18.0,308.0,365.24,294.88
2016,5,2,17,15,267.5,157.0,3.0,17.5,265.5,317.97,257.16
2016,5,2,17,30,248.0,136.0,2.7,17.0,223.0,272.16,219.96
2016,5,2,17,45,350.0,103.0,2.4,16.5,202.0,272.79,219.07
2016,5,2,18,0,452.0,70.0,2.1,16.0,181.0,257.9,202.84
2016,5,2,18,15,365.0,57.5,1.8,15.5,132.0,188.68,143.25
