Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,131.18,93.65
2016,5,2,18,45,161.5,28.0,1.2,14.5,47.5,72.26,42.12
2016,5,2,19,0,45.0,11.0,0.9,14.0,12.0,17.65,0.0
2016,5,2,19,15,22.5,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,13.76,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,22.08,12.43
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,32.5,23.12
2016,5,3,6,45,467.0,52.5,2.15,12.0,149.0,37.6,28.08
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,67.56,37.86
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,114.19,65.54
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,167.53,106.42
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.5,221.95,152.65
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,283.34,206.01
2016,5,3,8,15,785.0,89.0,3.05,16.5,489.0,340.97,256.91
2016,5,3,8,30,812.0,93.0,3.1,17.0,545.0,400.89,308.66
2016,5,3,8,45,832.0,96.5,3.15,17.5,598.0,459.23,357.85
2016,5,3,9,0,852.0,100.0,3.2,18.0,651.0,518.52,406.18
2016,5,3,9,15,867.0,102.5,3.2,18.5,699.0,576.73,451.97
2016,5,3,9,30,882.0,105.0,3.2,19.0,747.0,632.45,494.45
2016,5,3,9,45,892.5,108.0,3.2,19.5,789.5,685.23,533.43
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,736.84,569.78
2016,5,3,10,15,911.5,112.5,3.2,20.0,868.0,784.14,602.01
2016,5,3,10,30,920.0,114.0,3.2,20.0,904.0,829.62,632.6
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,870.26,658.3
2016,5,3,11,0,929.0,118.0,3.2,21.0,961.0,908.36,681.97
2016,5,3,11,15,933.5,119.0,3.2,21.0,981.5,942.79,704.29
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,974.35,724.6
2016,5,3,11,45,941.0,120.0,3.2,21.5,1015.0,1000.52,739.87
2016,5,3,12,0,944.0,120.0,3.2,22.0,1028.0,1023.48,753.01
2016,5,3,12,15,944.5,120.0,3.2,22.0,1032.0,1040.69,763.89
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,1054.44,772.64
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.0,1062.66,776.43
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,1067.28,778.03
2016,5,3,13,15,940.0,118.5,3.2,23.0,1012.5,1066.23,777.65
2016,5,3,13,30,937.0,118.0,3.2,23.0,999.0,1061.53,775.08
2016,5,3,13,45,932.0,117.0,3.2,23.5,977.0,1050.71,767.21
2016,5,3,14,0,927.0,116.0,3.2,24.0,955.0,1036.33,757.23
2016,5,3,14,15,920.5,115.0,3.15,24.0,925.5,1017.05,745.25
2016,5,3,14,30,914.0,114.0,3.1,24.0,896.0,994.48,731.23
2016,5,3,14,45,905.0,112.0,3.1,24.0,859.5,965.37,713.36
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,933.39,693.57
2016,5,3,15,15,884.0,107.5,3.1,23.5,779.5,895.54,671.05
2016,5,3,15,30,872.0,105.0,3.1,23.0,736.0,855.39,646.71
2016,5,3,15,45,856.5,102.0,3.1,23.0,688.0,809.8,617.05
2016,5,3,16,0,841.0,99.0,3.1,23.0,640.0,766.55,588.72
2016,5,3,16,15,820.5,95.5,3.0,22.5,587.0,713.68,553.71
2016,5,3,16,30,800.0,92.0,2.9,22.0,534.0,660.21,517.67
2016,5,3,16,45,771.5,88.0,2.8,22.0,478.0,600.76,473.51
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,542.12,428.74
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,479.42,380.48
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,418.01,331.57
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,348.11,273.88
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,283.81,219.16
2016,5,3,18,15,458.5,50.5,1.45,18.0,143.0,213.34,159.61
2016,5,3,18,30,370.0,41.0,1.4,17.0,91.0,152.57,107.48
2016,5,3,18,45,226.5,26.5,1.35,16.5,52.5,85.37,49.91
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,24.49,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,12.5,8.5,6.88,0.0
2016,5,4,6,0,78.0,14.0,2.1,13.0,17.0,13.76,0.0
2016,5,4,6,15,210.5,30.0,2.4,13.5,56.0,23.09,13.25
2016,5,4,6,30,343.0,46.0,2.7,14.0,95.0,35.19,25.18
2016,5,4,6,45,434.0,56.5,3.05,15.0,147.5,41.03,30.75
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,71.56,41.21
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,117.04,68.52
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,169.45,108.38
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.5,222.77,153.13
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,280.62,202.85
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,340.84,255.01
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,400.87,306.08
2016,5,4,8,45,804.5,107.5,3.7,21.0,593.5,458.27,353.32
2016,5,4,9,0,826.0,111.0,3.8,22.0,647.0,516.82,399.84
2016,5,4,9,15,842.0,114.0,3.8,22.5,695.5,572.73,443.42
2016,5,4,9,30,858.0,117.0,3.8,23.0,744.0,628.63,485.61
2016,5,4,9,45,870.0,120.0,3.85,23.5,786.5,682.66,525.25
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,734.28,561.98
2016,5,4,10,15,891.0,125.0,3.9,24.5,865.5,781.52,592.88
2016,5,4,10,30,900.0,127.0,3.9,25.0,902.0,827.03,622.12
2016,5,4,10,45,906.5,129.0,3.9,25.5,931.0,868.55,648.23
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,907.72,672.46
2016,5,4,11,15,917.5,132.0,3.85,26.0,981.0,941.66,694.01
2016,5,4,11,30,922.0,133.0,3.8,26.0,1002.0,972.78,713.6
2016,5,4,11,45,929.0,131.0,3.8,26.0,1016.0,1000.37,731.13
2016,5,4,12,0,936.0,129.0,3.8,26.0,1030.0,1024.96,746.7
2016,5,4,12,15,936.5,129.0,3.8,26.0,1034.0,1042.05,757.45
2016,5,4,12,30,937.0,129.0,3.8,26.0,1038.0,1055.71,766.12
2016,5,4,12,45,936.5,128.5,3.8,26.5,1033.5,1064.4,770.17
2016,5,4,13,0,936.0,128.0,3.8,27.0,1029.0,1069.51,772.06
2016,5,4,13,15,933.5,127.5,3.8,27.0,1016.0,1069.0,772.03
2016,5,4,13,30,931.0,127.0,3.8,27.0,1003.0,1064.87,769.84
2016,5,4,13,45,927.5,125.0,3.8,27.0,981.5,1054.6,763.84
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,1040.76,755.7
2016,5,4,14,15,917.5,122.0,3.75,27.0,930.5,1021.57,743.85
2016,5,4,14,30,911.0,121.0,3.7,27.0,901.0,999.1,729.98
2016,5,4,14,45,902.5,118.5,3.7,27.0,864.5,970.05,712.16
2016,5,4,15,0,894.0,116.0,3.7,27.0,828.0,938.1,692.42
2016,5,4,15,15,882.0,113.5,3.6,26.5,785.0,900.36,669.46
2016,5,4,15,30,870.0,111.0,3.5,26.0,742.0,860.33,644.78
2016,5,4,15,45,856.0,107.5,3.45,26.0,694.0,819.75,618.53
2016,5,4,16,0,842.0,104.0,3.4,26.0,646.0,773.05,587.75
2016,5,4,16,15,821.0,100.5,3.15,25.5,593.0,719.79,552.21
2016,5,4,16,30,800.0,97.0,2.9,25.0,540.0,665.97,515.65
2016,5,4,16,45,775.0,91.5,2.65,25.0,484.5,607.16,471.99
2016,5,4,17,0,750.0,86.0,2.4,25.0,429.0,548.8,427.66
2016,5,4,17,15,711.0,81.0,2.1,24.0,371.0,485.56,379.75
2016,5,4,17,30,672.0,76.0,1.8,23.0,313.0,423.56,331.16
2016,5,4,17,45,617.5,68.5,1.55,22.5,256.5,354.96,275.44
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,291.39,222.08
2016,5,4,18,15,471.5,51.5,1.25,21.0,147.5,218.99,161.88
2016,5,4,18,30,380.0,42.0,1.2,20.0,95.0,156.59,109.19
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,88.24,51.81
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,26.48,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,11.56,0.0
2016,5,5,6,15,283.0,28.5,1.3,16.0,62.5,21.77,12.2
2016,5,5,6,30,427.0,42.0,1.5,17.0,104.0,31.22,21.47
2016,5,5,6,45,510.0,50.5,1.7,18.0,157.5,35.53,25.58
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,68.49,35.89
2016,5,5,7,15,646.0,65.5,1.85,19.5,268.0,116.27,64.26
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,170.31,105.15
2016,5,5,7,45,732.5,77.5,1.8,20.5,381.5,227.82,153.39
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,286.1,203.42
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.5,343.61,252.29
2016,5,5,8,30,817.0,91.0,1.8,23.0,549.0,403.23,301.42
2016,5,5,8,45,832.0,96.0,1.8,24.0,600.0,460.9,347.43
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,518.97,391.84
2016,5,5,9,15,860.5,103.5,1.75,25.0,698.5,575.99,435.12
2016,5,5,9,30,874.0,106.0,1.7,25.0,746.0,630.36,475.12
2016,5,5,9,45,881.0,110.5,1.7,25.5,786.5,681.75,511.05
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,731.69,544.34
2016,5,5,10,15,895.5,116.5,1.7,26.0,862.0,777.5,573.81
2016,5,5,10,30,903.0,118.0,1.7,26.0,897.0,821.44,601.7
2016,5,5,10,45,905.0,121.5,1.7,26.5,923.5,860.71,625.0
2016,5,5,11,0,907.0,125.0,1.7,27.0,950.0,897.35,646.33
2016,5,5,11,15,910.5,126.0,1.7,27.0,969.5,930.12,666.28
2016,5,5,11,30,914.0,127.0,1.7,27.0,989.0,960.06,684.36
2016,5,5,11,45,918.5,125.0,1.75,27.5,1001.5,985.04,698.57
2016,5,5,12,0,923.0,123.0,1.8,28.0,1014.0,1006.94,710.9
2016,5,5,12,15,923.0,123.5,1.85,28.0,1017.0,1023.74,721.55
2016,5,5,12,30,923.0,124.0,1.9,28.0,1020.0,1037.15,730.26
2016,5,5,12,45,921.0,124.0,2.0,28.5,1014.5,1044.65,734.64
2016,5,5,13,0,919.0,124.0,2.1,29.0,1009.0,1048.62,736.98
2016,5,5,13,15,915.5,123.0,2.15,29.0,995.5,1046.53,736.57
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,1040.89,734.14
2016,5,5,13,45,695.0,248.0,2.25,29.0,895.0,960.4,684.79
2016,5,5,14,0,478.0,374.0,2.3,29.0,808.0,869.39,621.53
2016,5,5,14,15,469.0,358.5,2.3,29.0,773.0,839.67,603.78
2016,5,5,14,30,460.0,343.0,2.3,29.0,738.0,808.15,584.19
2016,5,5,14,45,479.5,319.5,2.35,29.0,716.5,793.27,576.61
2016,5,5,15,0,499.0,296.0,2.4,29.0,695.0,775.42,566.86
2016,5,5,15,15,557.5,256.0,2.4,28.5,679.5,771.38,568.3
2016,5,5,15,30,616.0,216.0,2.4,28.0,664.0,764.24,567.38
2016,5,5,15,45,592.0,205.0,2.4,28.0,612.5,712.0,532.39
2016,5,5,16,0,568.0,194.0,2.4,28.0,561.0,656.71,495.03
2016,5,5,16,15,497.5,197.5,2.3,27.5,499.5,585.88,445.21
2016,5,5,16,30,427.0,201.0,2.2,27.0,438.0,519.44,397.53
2016,5,5,16,45,320.0,195.5,2.15,27.0,362.5,418.67,322.66
2016,5,5,17,0,213.0,190.0,2.1,27.0,287.0,328.43,254.01
2016,5,5,17,15,202.0,166.0,1.85,26.0,248.5,286.74,223.09
2016,5,5,17,30,191.0,142.0,1.6,25.0,210.0,245.74,191.6
2016,5,5,17,45,177.0,118.0,1.35,24.5,172.5,204.2,158.41
2016,5,5,18,0,163.0,94.0,1.1,24.0,135.0,168.02,128.6
2016,5,5,18,15,134.5,72.0,1.1,23.5,100.0,126.01,93.81
2016,5,5,18,30,106.0,50.0,1.1,23.0,65.0,86.98,61.1
2016,5,5,18,45,53.0,30.5,1.1,22.5,38.0,45.74,26.61
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,121.0,16.0,1.1,15.0,21.0,12.47,0.0
2016,5,6,6,15,257.0,30.0,1.3,15.5,62.0,23.04,13.42
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,32.91,23.07
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,38.88,28.66
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,72.95,40.43
2016,5,6,7,15,607.0,72.5,1.95,18.5,264.5,119.41,68.62
2016,5,6,7,30,662.0,80.0,2.0,19.0,321.0,172.39,108.91
2016,5,6,7,45,699.5,86.0,2.05,20.0,378.0,226.5,154.06
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,284.65,203.49
2016,5,6,8,15,764.5,96.0,2.3,21.5,490.5,343.87,254.26
2016,5,6,8,30,792.0,100.0,2.5,22.0,546.0,402.75,303.87
2016,5,6,8,45,815.0,102.5,2.7,23.0,599.0,460.29,350.62
2016,5,6,9,0,838.0,105.0,2.9,24.0,652.0,519.11,396.8
2016,5,6,9,15,853.5,108.0,2.85,24.0,700.0,575.22,440.45
2016,5,6,9,30,869.0,111.0,2.8,24.0,748.0,632.8,483.77
2016,5,6,9,45,882.0,112.5,2.75,24.5,790.5,685.03,521.09
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,736.32,555.99
2016,5,6,10,15,903.5,115.5,2.65,25.0,869.0,783.1,586.65
2016,5,6,10,30,912.0,117.0,2.6,25.0,905.0,828.08,615.67
2016,5,6,10,45,919.5,117.5,2.55,25.5,934.0,869.26,640.52
2016,5,6,11,0,927.0,118.0,2.5,26.0,963.0,908.13,663.46
2016,5,6,11,15,931.0,119.0,2.45,26.0,983.5,941.88,684.09
2016,5,6,11,30,935.0,120.0,2.4,26.0,1004.0,972.75,702.73
2016,5,6,11,45,944.5,115.5,2.35,26.5,1018.5,1000.38,717.79
2016,5,6,12,0,954.0,111.0,2.3,27.0,1033.0,1025.03,730.84
2016,5,6,12,15,954.5,111.0,2.25,27.0,1036.5,1042.23,740.64
2016,5,6,12,30,955.0,111.0,2.2,27.0,1040.0,1055.95,748.37
2016,5,6,12,45,955.0,110.0,2.15,27.5,1035.5,1064.61,751.56
2016,5,6,13,0,955.0,109.0,2.1,28.0,1031.0,1069.63,752.64
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.5,1068.98,752.51
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,1064.64,750.29
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,1053.66,744.13
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,1039.11,735.93
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,1019.61,725.35
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,996.79,712.72
2016,5,6,14,45,914.0,105.0,2.25,28.0,864.0,966.73,695.46
2016,5,6,15,0,902.0,105.0,2.3,28.0,827.0,933.94,676.38
2016,5,6,15,15,890.5,103.0,2.4,28.0,784.0,896.93,654.81
2016,5,6,15,30,879.0,101.0,2.5,28.0,741.0,857.58,631.39
2016,5,6,15,45,861.0,99.5,2.65,28.0,692.0,811.4,603.3
2016,5,6,16,0,843.0,98.0,2.8,28.0,643.0,767.69,576.33
2016,5,6,16,15,822.5,95.0,2.75,27.5,590.5,715.37,542.82
2016,5,6,16,30,802.0,92.0,2.7,27.0,538.0,662.47,508.27
2016,5,6,16,45,772.0,88.5,2.65,26.5,482.0,602.61,465.98
2016,5,6,17,0,742.0,85.0,2.6,26.0,426.0,543.68,422.89
2016,5,6,17,15,704.5,80.0,2.35,25.0,369.5,481.62,376.13
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,420.75,328.65
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,353.32,274.02
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,290.71,221.57
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,220.6,163.05
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,159.7,111.38
2016,5,6,18,45,262.5,27.5,1.55,20.0,58.5,94.52,56.69
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,34.36,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,7.86,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.42,0.0
2016,5,7,6,15,178.5,34.5,2.9,16.0,57.5,26.58,16.41
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,40.07,29.3
2016,5,7,6,45,362.0,66.5,2.95,16.5,145.0,48.85,37.48
2016,5,7,7,0,440.0,80.0,3.0,17.0,194.0,81.78,50.78
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.0,124.33,77.64
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,173.03,114.81
2016,5,7,7,45,447.0,137.5,3.6,19.0,319.0,216.73,156.39
2016,5,7,8,0,343.0,175.0,3.8,20.0,336.0,251.32,189.38
2016,5,7,8,15,523.5,149.0,4.1,20.5,428.0,308.7,233.65
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,387.5,296.57
2016,5,7,8,45,723.0,129.0,4.7,22.0,570.0,441.94,341.46
2016,5,7,9,0,742.0,135.0,5.0,23.0,620.0,497.41,385.91
2016,5,7,9,15,758.5,139.0,5.0,23.5,666.0,552.29,428.81
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,605.19,469.05
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,654.06,505.29
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,701.82,539.8
2016,5,7,10,15,799.5,158.0,5.05,25.0,825.5,746.89,572.09
2016,5,7,10,30,809.0,161.0,5.0,25.0,860.0,790.58,601.82
2016,5,7,10,45,812.5,165.0,5.0,25.5,886.5,828.71,626.36
2016,5,7,11,0,816.0,169.0,5.0,26.0,913.0,864.64,649.13
2016,5,7,11,15,820.5,170.0,5.0,26.0,932.5,896.19,670.03
2016,5,7,11,30,825.0,171.0,5.0,26.0,952.0,925.27,689.21
2016,5,7,11,45,857.0,151.5,5.0,26.5,972.0,953.55,706.4
2016,5,7,12,0,889.0,132.0,5.0,27.0,992.0,983.63,724.69
2016,5,7,12,15,889.5,132.0,4.95,27.0,995.5,999.83,734.75
2016,5,7,12,30,890.0,132.0,4.9,27.0,999.0,1012.8,742.8
2016,5,7,12,45,447.0,143.5,4.9,27.5,579.5,599.41,455.32
2016,5,7,13,0,4.0,155.0,4.9,28.0,160.0,154.95,113.71
2016,5,7,13,15,19.5,275.5,4.85,28.0,295.0,294.18,219.43
2016,5,7,13,30,35.0,396.0,4.8,28.0,430.0,433.01,321.12
2016,5,7,13,45,97.0,428.5,4.8,28.0,517.5,529.1,392.27
2016,5,7,14,0,159.0,461.0,4.8,28.0,605.0,631.89,466.75
2016,5,7,14,15,500.0,298.0,4.8,28.0,732.5,807.07,601.04
2016,5,7,14,30,841.0,135.0,4.8,28.0,860.0,947.27,700.68
2016,5,7,14,45,817.5,141.0,4.8,28.0,821.5,920.2,682.6
2016,5,7,15,0,794.0,147.0,4.8,28.0,783.0,885.75,660.53
2016,5,7,15,15,572.5,231.0,4.75,28.0,677.0,760.72,573.02
2016,5,7,15,30,351.0,315.0,4.7,28.0,571.0,634.39,478.57
2016,5,7,15,45,537.0,226.5,4.7,28.0,588.5,687.48,523.35
2016,5,7,16,0,723.0,138.0,4.7,28.0,606.0,720.48,551.59
2016,5,7,16,15,700.0,133.0,4.65,27.5,555.5,668.98,516.33
2016,5,7,16,30,677.0,128.0,4.6,27.0,505.0,617.41,479.84
2016,5,7,16,45,657.5,118.0,4.55,26.5,453.5,562.91,440.39
2016,5,7,17,0,638.0,108.0,4.5,26.0,402.0,508.63,399.94
2016,5,7,17,15,598.0,100.5,4.4,25.5,348.0,446.33,351.82
2016,5,7,17,30,558.0,93.0,4.3,25.0,294.0,386.89,304.54
2016,5,7,17,45,514.5,81.5,4.25,24.5,242.0,324.86,253.92
2016,5,7,18,0,471.0,70.0,4.2,24.0,190.0,266.79,204.99
2016,5,7,18,15,389.5,58.5,4.0,23.5,141.0,200.49,149.06
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,142.26,99.75
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.0,76.18,46.65
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.8,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,18.5,0.5,0.48,0.0
2016,5,8,6,30,0.0,1.0,3.7,19.0,1.0,0.96,0.0
2016,5,8,6,45,0.0,2.0,4.05,19.5,2.0,1.93,0.0
2016,5,8,7,0,0.0,3.0,4.4,20.0,3.0,2.89,0.0
2016,5,8,7,15,0.0,4.0,4.65,20.0,4.0,3.86,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,5,8,7,45,0.0,11.0,5.15,20.5,11.0,10.61,3.2
2016,5,8,8,0,0.0,17.0,5.4,21.0,17.0,16.41,7.96
2016,5,8,8,15,0.0,33.0,5.3,21.0,33.0,31.88,20.67
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,47.36,33.26
2016,5,8,8,45,0.0,99.5,5.15,21.5,99.5,96.19,72.61
2016,5,8,9,0,0.0,150.0,5.1,22.0,150.0,144.18,110.5
2016,5,8,9,15,0.5,152.5,5.0,22.0,153.5,147.08,112.42
2016,5,8,9,30,1.0,155.0,4.9,22.0,157.0,149.99,114.42
2016,5,8,9,45,0.5,121.0,4.8,22.5,122.0,117.32,88.16
2016,5,8,10,0,0.0,87.0,4.7,23.0,87.0,84.29,61.71
2016,5,8,10,15,0.0,87.5,4.6,23.0,87.5,84.79,62.0
2016,5,8,10,30,0.0,88.0,4.5,23.0,88.0,85.28,62.29
2016,5,8,10,45,1.0,117.0,4.45,23.0,118.5,114.17,84.96
2016,5,8,11,0,2.0,146.0,4.4,23.0,149.0,143.18,107.51
2016,5,8,11,15,7.5,195.5,4.35,23.0,203.5,196.17,148.58
2016,5,8,11,30,13.0,245.0,4.3,23.0,258.0,249.67,189.46
2016,5,8,11,45,15.0,275.5,4.25,23.5,290.0,281.88,213.23
2016,5,8,12,0,17.0,306.0,4.2,24.0,322.0,314.31,236.96
2016,5,8,12,15,9.5,225.0,4.05,24.0,234.5,228.36,171.93
2016,5,8,12,30,2.0,144.0,3.9,24.0,147.0,142.05,105.7
2016,5,8,12,45,6.0,174.5,3.8,24.0,181.0,175.95,132.1
2016,5,8,13,0,10.0,205.0,3.7,24.0,215.0,210.02,158.27
2016,5,8,13,15,158.0,332.5,3.6,23.5,482.5,496.88,377.76
2016,5,8,13,30,306.0,460.0,3.5,23.0,750.0,783.46,582.13
2016,5,8,13,45,158.0,338.5,3.45,23.0,488.5,504.01,381.17
2016,5,8,14,0,10.0,217.0,3.4,23.0,227.0,222.1,167.8
2016,5,8,14,15,11.5,237.0,3.6,23.0,248.0,243.42,184.96
2016,5,8,14,30,13.0,257.0,3.8,23.0,269.0,264.82,201.57
2016,5,8,14,45,11.5,239.0,4.0,23.0,249.0,245.36,187.03
2016,5,8,15,0,10.0,221.0,4.2,23.0,229.0,225.9,172.49
2016,5,8,15,15,19.5,252.5,4.7,22.5,267.0,266.0,204.69
2016,5,8,15,30,29.0,284.0,5.2,22.0,305.0,313.35,242.48
2016,5,8,15,45,14.5,207.0,5.7,22.0,217.5,215.39,166.75
2016,5,8,16,0,0.0,130.0,6.2,22.0,130.0,126.57,96.52
2016,5,8,16,15,204.5,168.5,6.15,22.0,283.5,331.94,265.74
2016,5,8,16,30,409.0,207.0,6.1,22.0,437.0,513.54,409.85
2016,5,8,16,45,204.5,162.5,6.05,22.0,277.5,308.29,246.73
2016,5,8,17,0,0.0,118.0,6.0,22.0,118.0,115.41,88.8
2016,5,8,17,15,0.0,102.0,5.55,21.5,102.0,99.6,76.5
2016,5,8,17,30,0.0,86.0,5.1,21.0,86.0,83.79,63.88
2016,5,8,17,45,0.0,70.0,4.7,21.0,70.0,67.97,50.93
2016,5,8,18,0,0.0,54.0,4.3,21.0,54.0,52.18,37.8
2016,5,8,18,15,0.0,40.0,3.95,20.5,40.0,38.63,26.42
2016,5,8,18,30,0.0,26.0,3.6,20.0,26.0,25.09,14.91
2016,5,8,18,45,0.0,15.0,3.3,19.5,15.0,14.47,5.53
2016,5,8,19,0,0.0,4.0,3.0,19.0,4.0,3.85,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.0,2.0,1.97,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.05,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,33.17,21.76
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,49.65,37.04
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,65.46,51.24
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,100.53,68.65
2016,5,9,7,15,210.5,127.0,5.5,21.5,188.5,128.9,92.03
2016,5,9,7,30,111.0,149.0,5.8,22.0,190.0,149.2,112.33
2016,5,9,7,45,168.5,172.0,6.1,22.5,246.0,190.77,143.93
2016,5,9,8,0,226.0,195.0,6.4,23.0,302.0,235.98,179.12
2016,5,9,8,15,240.5,219.5,6.45,23.5,345.5,277.75,212.75
2016,5,9,8,30,255.0,244.0,6.5,24.0,389.0,321.14,247.24
2016,5,9,8,45,439.5,219.0,6.6,24.5,496.5,396.86,306.14
2016,5,9,9,0,624.0,194.0,6.7,25.0,604.0,493.52,381.69
2016,5,9,9,15,645.0,200.0,6.65,25.0,650.5,544.92,422.36
2016,5,9,9,30,666.0,206.0,6.6,25.0,697.0,597.28,463.01
2016,5,9,9,45,698.5,201.0,6.55,25.5,742.0,647.58,500.71
2016,5,9,10,0,731.0,196.0,6.5,26.0,787.0,699.22,538.57
2016,5,9,10,15,742.5,199.0,6.35,26.5,822.0,743.78,569.77
2016,5,9,10,30,754.0,202.0,6.2,27.0,857.0,787.29,599.46
2016,5,9,10,45,779.0,194.0,6.05,27.5,889.0,829.58,626.84
2016,5,9,11,0,804.0,186.0,5.9,28.0,921.0,871.26,653.11
2016,5,9,11,15,809.5,187.0,5.75,28.0,941.0,903.31,673.69
2016,5,9,11,30,815.0,188.0,5.6,28.0,961.0,933.01,692.5
2016,5,9,11,45,844.0,170.5,5.45,28.5,980.0,964.11,710.65
2016,5,9,12,0,873.0,153.0,5.3,29.0,999.0,988.89,724.31
2016,5,9,12,15,654.0,293.5,5.2,29.0,929.0,938.35,688.37
2016,5,9,12,30,435.0,434.0,5.1,29.0,859.0,872.99,636.12
2016,5,9,12,45,658.5,289.5,5.0,29.5,929.5,958.63,700.18
2016,5,9,13,0,882.0,145.0,4.9,30.0,1000.0,1032.82,747.26
2016,5,9,13,15,879.5,144.5,4.8,30.0,986.5,1032.3,745.89
2016,5,9,13,30,877.0,144.0,4.7,30.0,973.0,1028.38,742.93
2016,5,9,13,45,875.5,140.5,4.65,30.5,953.0,1019.03,735.61
2016,5,9,14,0,874.0,137.0,4.6,31.0,933.0,1006.28,726.34
2016,5,9,14,15,867.0,135.0,4.55,31.0,904.5,986.39,714.0
2016,5,9,14,30,860.0,133.0,4.5,31.0,876.0,963.42,699.76
2016,5,9,14,45,852.0,130.0,4.45,31.0,840.5,935.55,682.33
2016,5,9,15,0,844.0,127.0,4.4,31.0,805.0,904.95,663.1
2016,5,9,15,15,832.0,124.0,4.3,30.5,763.0,873.06,644.06
2016,5,9,15,30,820.0,121.0,4.2,30.0,721.0,834.03,620.03
2016,5,9,15,45,804.5,117.5,4.15,30.0,674.0,789.7,591.12
2016,5,9,16,0,789.0,114.0,4.1,30.0,627.0,743.94,560.95
2016,5,9,16,15,768.0,110.0,3.95,29.5,576.0,692.45,527.11
2016,5,9,16,30,747.0,106.0,3.8,29.0,525.0,640.53,491.82
2016,5,9,16,45,721.0,100.5,3.7,29.0,471.5,585.24,451.34
2016,5,9,17,0,695.0,95.0,3.6,29.0,418.0,529.04,409.25
2016,5,9,17,15,657.0,89.0,3.4,28.0,362.5,466.73,362.68
2016,5,9,17,30,619.0,83.0,3.2,27.0,307.0,406.98,316.44
2016,5,9,17,45,567.0,75.0,3.0,26.5,253.0,341.77,263.89
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,281.33,213.64
2016,5,9,18,15,432.0,56.5,2.85,25.5,148.5,213.09,156.88
2016,5,9,18,30,349.0,46.0,2.9,25.0,98.0,153.84,107.09
2016,5,9,18,45,224.5,31.0,2.95,24.5,59.0,89.61,54.71
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,35.69,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,13.14,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,15.44,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.5,33.57,22.02
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,51.85,38.64
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,64.03,49.6
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,94.3,61.48
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.5,134.34,87.21
2016,5,10,7,30,466.0,123.0,3.2,24.0,297.0,180.9,121.95
2016,5,10,7,45,528.0,126.5,3.3,24.5,353.5,227.52,158.89
2016,5,10,8,0,590.0,130.0,3.4,25.0,410.0,280.71,202.29
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.5,332.77,245.64
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,387.75,290.45
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,441.23,333.19
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,497.34,376.78
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,549.29,416.04
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,601.57,454.37
2016,5,10,9,45,769.0,155.0,3.35,28.5,751.0,652.39,490.77
2016,5,10,10,0,786.0,156.0,3.4,29.0,792.0,701.31,524.96
2016,5,10,10,15,795.5,158.5,3.45,29.0,826.0,745.58,555.82
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,788.48,584.32
2016,5,10,10,45,812.0,162.0,3.55,29.5,886.5,826.3,607.95
2016,5,10,11,0,819.0,163.0,3.6,30.0,913.0,862.14,630.04
2016,5,10,11,15,823.5,164.5,3.65,30.0,932.5,894.09,650.69
2016,5,10,11,30,828.0,166.0,3.7,30.0,952.0,923.58,669.69
2016,5,10,11,45,826.5,169.0,3.8,30.0,962.5,946.33,684.58
2016,5,10,12,0,825.0,172.0,3.9,30.0,973.0,966.13,697.64
2016,5,10,12,15,825.5,172.5,3.95,30.0,976.5,982.39,708.21
2016,5,10,12,30,826.0,173.0,4.0,30.0,980.0,995.63,716.93
2016,5,10,12,45,820.5,175.5,4.05,30.5,973.5,1001.82,719.76
2016,5,10,13,0,815.0,178.0,4.1,31.0,967.0,1004.79,720.66
2016,5,10,13,15,811.5,177.0,4.1,30.5,954.5,1003.01,721.26
2016,5,10,13,30,808.0,176.0,4.1,30.0,942.0,998.02,719.91
2016,5,10,13,45,797.5,177.5,4.15,30.0,920.0,985.44,712.61
2016,5,10,14,0,787.0,179.0,4.2,30.0,898.0,969.9,703.48
2016,5,10,14,15,779.0,177.0,4.2,30.0,870.0,950.35,691.53
2016,5,10,14,30,771.0,175.0,4.2,30.0,842.0,928.02,677.82
2016,5,10,14,45,751.5,177.0,4.2,30.0,805.0,896.46,657.97
2016,5,10,15,0,732.0,179.0,4.2,30.0,768.0,866.6,639.25
2016,5,10,15,15,717.5,175.0,4.15,30.0,727.5,829.66,615.41
2016,5,10,15,30,703.0,171.0,4.1,30.0,687.0,791.05,590.33
2016,5,10,15,45,526.5,221.0,4.05,30.0,593.5,673.19,506.18
2016,5,10,16,0,350.0,271.0,4.0,30.0,500.0,562.72,424.48
2016,5,10,16,15,468.0,216.0,3.85,29.5,495.5,584.2,444.63
2016,5,10,16,30,586.0,161.0,3.7,29.0,491.0,590.06,452.41
2016,5,10,16,45,539.0,157.0,3.6,29.0,437.0,525.72,404.78
2016,5,10,17,0,492.0,153.0,3.5,29.0,383.0,467.47,360.99
2016,5,10,17,15,450.5,141.0,3.35,28.5,330.5,407.16,315.48
2016,5,10,17,30,409.0,129.0,3.2,28.0,278.0,350.19,271.34
2016,5,10,17,45,346.0,115.0,3.1,27.5,226.5,285.23,220.01
2016,5,10,18,0,283.0,101.0,3.0,27.0,175.0,222.46,169.47
2016,5,10,18,15,217.5,80.5,3.05,26.5,129.0,163.2,121.19
2016,5,10,18,30,152.0,60.0,3.1,26.0,83.0,111.16,78.67
2016,5,10,18,45,76.0,36.5,3.2,25.5,48.0,57.58,35.63
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,8.36,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,14.47,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,59.0,28.37,18.0
2016,5,11,6,30,246.0,57.0,2.8,20.0,97.0,42.96,31.39
2016,5,11,6,45,315.5,74.0,3.05,20.5,145.5,54.38,41.7
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,90.78,57.96
2016,5,11,7,15,439.0,103.5,3.55,21.5,247.0,132.33,85.05
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,180.19,121.38
2016,5,11,7,45,524.5,128.5,4.1,22.5,353.0,229.09,161.81
2016,5,11,8,0,556.0,141.0,4.4,23.0,406.0,281.44,205.83
2016,5,11,8,15,587.0,149.5,4.45,23.5,458.5,333.35,249.36
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,388.01,294.38
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,439.81,335.74
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,491.72,375.82
2016,5,11,9,15,653.5,191.5,4.7,26.5,649.5,542.65,414.64
2016,5,11,9,30,672.0,198.0,4.7,27.0,695.0,594.28,452.9
2016,5,11,9,45,668.0,213.5,4.7,27.5,731.0,639.97,485.5
2016,5,11,10,0,664.0,229.0,4.7,28.0,767.0,683.86,515.94
2016,5,11,10,15,675.5,233.5,4.6,28.0,801.0,727.05,546.24
2016,5,11,10,30,687.0,238.0,4.5,28.0,835.0,769.42,575.42
2016,5,11,10,45,685.5,247.5,4.45,28.5,859.5,804.82,598.11
2016,5,11,11,0,684.0,257.0,4.4,29.0,884.0,838.14,618.97
2016,5,11,11,15,689.5,260.0,4.3,29.0,903.5,869.26,639.34
2016,5,11,11,30,695.0,263.0,4.2,29.0,923.0,898.45,658.18
2016,5,11,11,45,776.5,210.5,4.1,29.5,957.0,939.92,683.53
2016,5,11,12,0,858.0,158.0,4.0,30.0,991.0,979.45,706.92
2016,5,11,12,15,562.5,324.5,3.9,30.0,871.5,880.14,637.25
2016,5,11,12,30,267.0,491.0,3.8,30.0,752.0,760.74,547.39
2016,5,11,12,45,149.0,444.0,3.7,30.5,590.0,596.45,432.42
2016,5,11,13,0,31.0,397.0,3.6,31.0,428.0,427.41,310.27
2016,5,11,13,15,94.5,441.5,3.5,31.0,532.0,537.71,390.47
2016,5,11,13,30,158.0,486.0,3.4,31.0,636.0,655.04,472.13
2016,5,11,13,45,142.5,472.5,3.3,31.0,605.5,626.61,451.82
2016,5,11,14,0,127.0,459.0,3.2,31.0,575.0,597.66,431.9
2016,5,11,14,15,464.5,310.0,3.1,31.0,715.5,784.66,570.78
2016,5,11,14,30,802.0,161.0,3.0,31.0,856.0,943.04,678.99
2016,5,11,14,45,498.5,277.0,2.95,31.0,703.0,766.23,557.98
2016,5,11,15,0,195.0,393.0,2.9,31.0,550.0,586.21,427.51
2016,5,11,15,15,430.0,293.5,2.9,30.5,616.5,698.38,514.84
2016,5,11,15,30,665.0,194.0,2.9,30.0,683.0,783.21,580.27
2016,5,11,15,45,643.0,189.0,2.9,30.0,636.5,737.3,548.9
2016,5,11,16,0,621.0,184.0,2.9,30.0,590.0,690.85,517.59
2016,5,11,16,15,595.5,177.0,2.85,29.5,540.5,639.48,483.04
2016,5,11,16,30,570.0,170.0,2.8,29.0,491.0,585.82,446.12
2016,5,11,16,45,534.5,161.5,2.8,29.0,438.5,527.83,404.27
2016,5,11,17,0,499.0,153.0,2.8,29.0,386.0,471.86,362.93
2016,5,11,17,15,457.0,141.0,2.65,28.5,333.5,410.92,317.25
2016,5,11,17,30,415.0,129.0,2.5,28.0,281.0,353.37,272.94
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,289.66,222.8
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,227.32,172.74
2016,5,11,18,15,234.0,79.0,2.25,26.5,131.5,167.03,123.78
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,114.09,80.61
2016,5,11,18,45,97.5,36.0,2.35,25.5,50.0,64.41,40.31
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,18.1,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,7.89,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,3.5,1.1,19.5,3.5,3.44,0.0
2016,5,12,6,0,0.0,7.0,1.2,20.0,7.0,6.75,0.0
2016,5,12,6,15,0.0,18.5,1.4,20.5,18.5,17.85,9.25
2016,5,12,6,30,0.0,30.0,1.6,21.0,30.0,28.96,19.3
2016,5,12,6,45,0.0,44.0,1.8,21.5,44.0,42.5,31.3
2016,5,12,7,0,0.0,58.0,2.0,22.0,58.0,55.99,40.84
2016,5,12,7,15,0.0,73.5,2.0,22.5,73.5,70.56,52.72
2016,5,12,7,30,0.0,89.0,2.0,23.0,89.0,85.21,64.42
2016,5,12,7,45,0.0,101.0,2.05,23.5,101.0,96.72,73.36
2016,5,12,8,0,0.0,113.0,2.1,24.0,113.0,108.25,82.15
2016,5,12,8,15,0.0,68.0,2.05,24.0,68.0,65.75,47.76
2016,5,12,8,30,0.0,23.0,2.0,24.0,23.0,22.22,12.44
2016,5,12,8,45,1.5,100.0,2.0,24.5,101.0,97.36,72.57
2016,5,12,9,0,3.0,177.0,2.0,25.0,179.0,171.1,129.69
2016,5,12,9,15,4.5,185.5,1.95,25.5,189.0,180.5,136.14
2016,5,12,9,30,6.0,194.0,1.9,26.0,199.0,190.04,142.8
2016,5,12,9,45,222.0,258.5,1.85,26.5,439.0,389.91,295.43
2016,5,12,10,0,438.0,323.0,1.8,27.0,679.0,613.0,454.74
2016,5,12,10,15,351.0,372.5,1.7,27.0,665.5,616.24,452.49
2016,5,12,10,30,264.0,422.0,1.6,27.0,652.0,611.21,445.8
2016,5,12,10,45,226.5,443.0,1.55,27.5,645.0,612.96,444.49
2016,5,12,11,0,189.0,464.0,1.5,28.0,638.0,611.31,440.7
2016,5,12,11,15,174.5,475.5,1.5,28.0,639.0,618.15,444.55
2016,5,12,11,30,160.0,487.0,1.5,28.0,640.0,623.69,447.45
2016,5,12,11,45,281.0,458.0,1.55,28.0,730.0,717.83,513.99
2016,5,12,12,0,402.0,429.0,1.6,28.0,820.0,814.04,579.63
2016,5,12,12,15,433.5,431.0,1.65,28.0,854.0,859.08,608.59
2016,5,12,12,30,465.0,433.0,1.7,28.0,888.0,901.16,636.0
2016,5,12,12,45,264.5,446.5,1.75,28.5,705.5,718.84,512.51
2016,5,12,13,0,64.0,460.0,1.8,29.0,523.0,524.3,376.33
2016,5,12,13,15,38.5,354.5,1.85,29.0,392.0,392.87,286.2
2016,5,12,13,30,13.0,249.0,1.9,29.0,261.0,256.63,188.35
2016,5,12,13,45,371.5,231.5,1.95,29.0,571.5,618.58,458.86
2016,5,12,14,0,730.0,214.0,2.0,29.0,882.0,953.8,682.73
2016,5,12,14,15,721.5,211.5,2.0,28.5,854.5,934.16,668.89
2016,5,12,14,30,713.0,209.0,2.0,28.0,827.0,911.94,657.06
2016,5,12,14,45,550.5,276.5,2.0,28.0,742.0,814.12,591.47
2016,5,12,15,0,388.0,344.0,2.0,28.0,657.0,717.24,523.7
2016,5,12,15,15,337.5,339.0,1.95,28.0,601.0,657.68,483.46
2016,5,12,15,30,287.0,334.0,1.9,28.0,545.0,599.94,443.53
2016,5,12,15,45,307.5,305.5,1.9,28.0,518.5,577.29,429.88
2016,5,12,16,0,328.0,277.0,1.9,28.0,492.0,552.03,413.92
2016,5,12,16,15,325.0,253.0,1.8,27.5,451.5,511.59,386.68
2016,5,12,16,30,322.0,229.0,1.7,27.0,411.0,470.41,358.43
2016,5,12,16,45,403.0,193.0,1.6,26.5,397.5,476.39,365.29
2016,5,12,17,0,484.0,157.0,1.5,26.0,384.0,467.34,360.19
2016,5,12,17,15,442.5,144.5,1.35,25.5,332.0,406.9,314.7
2016,5,12,17,30,401.0,132.0,1.2,25.0,280.0,349.81,270.88
2016,5,12,17,45,347.0,117.0,1.1,25.0,229.5,288.17,222.14
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,227.72,173.43
2016,5,12,18,15,227.5,82.0,0.95,24.5,133.0,168.37,125.41
2016,5,12,18,30,162.0,62.0,0.9,24.0,87.0,116.25,82.92
2016,5,12,18,45,81.0,39.0,0.9,23.5,51.5,61.57,39.19
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,15.45,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.86,0.0
