Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.84,1.2
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,36.16,24.82
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,57.24,44.06
2016,5,13,6,45,156.5,95.5,2.4,18.5,133.0,77.24,61.95
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,109.79,79.32
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,148.39,106.43
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,192.53,139.85
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,236.69,174.43
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,285.2,212.8
2016,5,13,8,15,413.0,212.5,2.4,22.5,431.5,332.35,250.53
2016,5,13,8,30,445.0,226.0,2.4,23.0,482.0,380.24,288.37
2016,5,13,8,45,466.5,239.5,2.4,23.5,529.5,428.9,326.11
2016,5,13,9,0,488.0,253.0,2.4,24.0,577.0,479.3,364.17
2016,5,13,9,15,509.0,262.0,2.35,24.5,621.0,526.85,399.1
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,575.61,433.97
2016,5,13,9,45,554.0,273.5,2.25,25.5,705.5,621.32,465.91
2016,5,13,10,0,578.0,276.0,2.2,26.0,746.0,667.94,497.7
2016,5,13,10,15,590.5,281.5,2.1,26.0,779.5,709.43,525.7
2016,5,13,10,30,603.0,287.0,2.0,26.0,813.0,749.88,552.4
2016,5,13,10,45,621.0,284.5,1.95,26.5,841.5,787.0,575.82
2016,5,13,11,0,639.0,282.0,1.9,27.0,870.0,823.5,598.36
2016,5,13,11,15,538.5,345.5,1.85,27.0,848.5,818.16,590.74
2016,5,13,11,30,438.0,409.0,1.8,27.0,827.0,805.0,578.23
2016,5,13,11,45,410.0,423.0,1.75,27.5,818.0,806.09,576.48
2016,5,13,12,0,382.0,437.0,1.7,28.0,809.0,802.66,571.7
2016,5,13,12,15,290.0,470.5,1.65,28.0,753.5,755.67,537.81
2016,5,13,12,30,198.0,504.0,1.6,28.0,698.0,701.07,498.95
2016,5,13,12,45,245.0,491.5,1.6,28.0,730.5,739.73,526.46
2016,5,13,13,0,292.0,479.0,1.6,28.0,763.0,783.24,555.97
2016,5,13,13,15,238.5,482.5,1.6,28.0,712.5,730.25,519.84
2016,5,13,13,30,185.0,486.0,1.6,28.0,662.0,681.74,486.96
2016,5,13,13,45,245.0,462.5,1.6,28.5,690.5,724.74,517.15
2016,5,13,14,0,305.0,439.0,1.6,29.0,719.0,759.02,540.61
2016,5,13,14,15,383.5,392.5,1.6,28.5,733.0,784.35,561.31
2016,5,13,14,30,462.0,346.0,1.6,28.0,747.0,812.26,583.59
2016,5,13,14,45,520.0,309.5,1.6,28.0,743.5,819.99,591.05
2016,5,13,15,0,578.0,273.0,1.6,28.0,740.0,822.66,595.44
2016,5,13,15,15,561.5,259.0,1.55,28.0,693.5,777.93,566.45
2016,5,13,15,30,545.0,245.0,1.5,28.0,647.0,732.14,536.85
2016,5,13,15,45,549.5,223.5,1.5,28.0,606.5,694.69,513.42
2016,5,13,16,0,554.0,202.0,1.5,28.0,566.0,655.04,487.97
2016,5,13,16,15,395.5,223.5,1.45,27.5,472.5,538.9,405.46
2016,5,13,16,30,237.0,245.0,1.4,27.0,379.0,422.18,320.43
2016,5,13,16,45,269.5,214.0,1.35,27.0,352.5,406.29,310.61
2016,5,13,17,0,302.0,183.0,1.3,27.0,326.0,380.03,292.07
2016,5,13,17,15,257.0,171.0,1.2,26.5,282.0,327.94,252.87
2016,5,13,17,30,212.0,159.0,1.1,26.0,238.0,275.12,212.53
2016,5,13,17,45,236.0,134.0,1.0,26.0,208.0,252.94,194.62
2016,5,13,18,0,260.0,109.0,0.9,26.0,178.0,222.83,169.29
2016,5,13,18,15,199.0,86.5,0.9,25.5,132.0,164.06,122.05
2016,5,13,18,30,138.0,64.0,0.9,25.0,86.0,111.92,79.91
2016,5,13,18,45,69.0,40.0,0.9,24.5,51.0,60.05,38.44
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.5,10.0,1.6,20.5,10.5,9.83,0.0
2016,5,14,6,0,1.0,20.0,1.7,21.0,21.0,19.15,4.6
2016,5,14,6,15,61.0,41.5,1.7,21.0,52.0,35.85,24.3
2016,5,14,6,30,121.0,63.0,1.7,21.0,83.0,53.12,40.03
2016,5,14,6,45,175.5,80.5,1.7,21.5,122.5,63.22,49.17
2016,5,14,7,0,230.0,98.0,1.7,22.0,162.0,93.24,64.07
2016,5,14,7,15,194.5,125.0,1.65,22.5,187.5,127.19,90.51
2016,5,14,7,30,159.0,152.0,1.6,23.0,213.0,160.98,118.74
2016,5,14,7,45,135.5,178.0,1.55,24.0,235.5,189.24,141.86
2016,5,14,8,0,112.0,204.0,1.5,25.0,258.0,214.99,162.38
2016,5,14,8,15,118.5,230.0,1.5,25.0,292.5,248.62,188.37
2016,5,14,8,30,125.0,256.0,1.5,25.0,327.0,283.11,214.61
2016,5,14,8,45,81.0,261.5,1.5,25.5,309.5,279.94,211.86
2016,5,14,9,0,37.0,267.0,1.5,26.0,292.0,268.75,202.6
2016,5,14,9,15,27.5,264.5,1.45,26.0,284.0,264.75,199.13
2016,5,14,9,30,18.0,262.0,1.4,26.0,276.0,261.32,195.98
2016,5,14,9,45,19.0,277.0,1.4,26.0,292.5,277.68,207.75
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,294.13,219.45
2016,5,14,10,15,24.0,316.5,1.3,26.0,337.5,321.93,239.23
2016,5,14,10,30,28.0,341.0,1.2,26.0,366.0,349.69,258.69
2016,5,14,10,45,22.0,316.0,1.15,26.0,336.0,323.04,238.79
2016,5,14,11,0,16.0,291.0,1.1,26.0,306.0,295.16,218.24
2016,5,14,11,15,15.0,278.0,1.0,26.0,292.0,282.66,208.91
2016,5,14,11,30,14.0,265.0,0.9,26.0,278.0,269.95,199.37
2016,5,14,11,45,15.5,291.5,0.8,26.0,307.0,297.86,219.36
2016,5,14,12,0,17.0,318.0,0.7,26.0,336.0,325.93,238.97
2016,5,14,12,15,21.5,350.0,0.65,25.5,372.0,362.5,265.1
2016,5,14,12,30,26.0,382.0,0.6,25.0,408.0,404.21,294.48
2016,5,14,12,45,28.5,389.0,0.6,25.0,417.0,415.22,301.92
2016,5,14,13,0,31.0,396.0,0.6,25.0,426.0,426.14,309.57
2016,5,14,13,15,24.5,357.5,0.65,24.5,381.0,381.73,291.56
2016,5,14,13,30,18.0,319.0,0.7,24.0,336.0,331.07,244.33
2016,5,14,13,45,9.0,179.0,0.8,24.0,187.5,183.56,136.5
2016,5,14,14,0,0.0,39.0,0.9,24.0,39.0,37.8,24.33
2016,5,14,14,15,0.0,86.0,1.0,23.5,86.0,83.42,60.56
2016,5,14,14,30,0.0,133.0,1.1,23.0,133.0,129.39,96.58
2016,5,14,14,45,0.0,82.0,1.25,23.0,82.0,79.46,57.63
2016,5,14,15,0,0.0,31.0,1.4,23.0,31.0,30.0,18.47
2016,5,14,15,15,0.0,64.0,1.45,22.5,64.0,61.96,44.21
2016,5,14,15,30,0.0,97.0,1.5,22.0,97.0,93.98,69.91
2016,5,14,15,45,3.5,147.5,1.6,22.0,150.0,146.68,111.83
2016,5,14,16,0,7.0,198.0,1.7,22.0,203.0,200.14,153.91
2016,5,14,16,15,22.5,211.5,1.65,21.5,225.0,225.55,174.72
2016,5,14,16,30,38.0,225.0,1.6,21.0,247.0,256.12,199.56
2016,5,14,16,45,19.0,149.5,1.6,21.0,160.5,159.14,123.65
2016,5,14,17,0,0.0,74.0,1.6,21.0,74.0,71.55,53.25
2016,5,14,17,15,0.0,64.0,1.65,20.5,64.0,61.86,45.7
2016,5,14,17,30,0.0,54.0,1.7,20.0,54.0,52.17,37.94
2016,5,14,17,45,0.0,44.5,1.75,20.0,44.5,42.97,30.37
2016,5,14,18,0,0.0,35.0,1.8,20.0,35.0,33.79,22.69
2016,5,14,18,15,0.0,26.0,2.05,19.5,26.0,25.09,15.34
2016,5,14,18,30,0.0,17.0,2.3,19.0,17.0,16.39,7.92
2016,5,14,18,45,0.0,10.0,2.55,19.0,10.0,9.64,2.02
2016,5,14,19,0,0.0,3.0,2.8,19.0,3.0,2.89,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.0,1.5,1.47,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.37,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,14.47,2.88
2016,5,15,6,15,8.5,37.0,2.7,14.0,38.5,34.82,24.26
2016,5,15,6,30,17.0,59.0,2.7,14.0,62.0,52.7,40.88
2016,5,15,6,45,41.0,81.5,2.75,14.5,92.0,71.28,57.74
2016,5,15,7,0,65.0,104.0,2.8,15.0,122.0,95.77,73.41
2016,5,15,7,15,134.0,127.0,2.8,15.0,174.5,125.67,94.69
2016,5,15,7,30,203.0,150.0,2.8,15.0,227.0,163.75,123.24
2016,5,15,7,45,140.5,175.0,2.85,15.5,232.5,188.13,146.03
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,205.02,161.69
2016,5,15,8,15,106.0,228.5,2.9,16.5,286.0,246.12,193.9
2016,5,15,8,30,134.0,257.0,2.9,17.0,334.0,287.69,226.22
2016,5,15,8,45,80.5,255.0,2.95,17.5,302.5,274.03,215.28
2016,5,15,9,0,27.0,253.0,3.0,18.0,271.0,251.06,196.44
2016,5,15,9,15,110.0,303.5,2.95,18.5,384.5,344.45,268.94
2016,5,15,9,30,193.0,354.0,2.9,19.0,498.0,448.66,347.62
2016,5,15,9,45,168.5,376.0,2.9,19.5,506.5,464.36,357.45
2016,5,15,10,0,144.0,398.0,2.9,20.0,515.0,477.59,365.54
2016,5,15,10,15,134.5,415.0,2.85,20.0,528.5,495.09,377.55
2016,5,15,10,30,125.0,432.0,2.8,20.0,542.0,511.59,388.66
2016,5,15,10,45,95.0,431.0,2.8,20.5,516.0,493.01,373.17
2016,5,15,11,0,65.0,430.0,2.8,21.0,490.0,471.56,355.71
2016,5,15,11,15,48.5,410.5,2.7,21.0,456.0,441.94,333.35
2016,5,15,11,30,32.0,391.0,2.6,21.0,422.0,410.85,309.86
2016,5,15,11,45,24.0,348.0,2.55,21.5,371.5,363.43,274.22
2016,5,15,12,0,16.0,305.0,2.5,22.0,321.0,312.25,235.63
2016,5,15,12,15,20.0,337.0,2.45,22.0,357.0,348.24,262.5
2016,5,15,12,30,24.0,369.0,2.4,22.0,393.0,384.5,288.98
2016,5,15,12,45,27.0,381.0,2.35,22.5,407.5,405.6,303.65
2016,5,15,13,0,30.0,393.0,2.3,23.0,422.0,422.02,314.91
2016,5,15,13,15,35.5,403.5,2.3,23.0,437.5,439.39,341.61
2016,5,15,13,30,41.0,414.0,2.3,23.0,453.0,456.68,340.37
2016,5,15,13,45,30.0,364.5,2.3,23.0,392.5,395.83,296.37
2016,5,15,14,0,19.0,315.0,2.3,23.0,332.0,328.42,247.16
2016,5,15,14,15,25.5,333.5,2.3,22.5,356.0,360.55,272.15
2016,5,15,14,30,32.0,352.0,2.3,22.0,380.0,386.24,292.03
2016,5,15,14,45,54.5,364.0,2.3,22.0,409.5,420.02,318.01
2016,5,15,15,0,77.0,376.0,2.3,22.0,439.0,452.88,343.12
2016,5,15,15,15,164.5,359.5,2.3,22.0,484.5,519.18,394.78
2016,5,15,15,30,252.0,343.0,2.3,22.0,530.0,579.5,441.08
2016,5,15,15,45,130.5,273.0,2.3,22.0,369.5,390.91,301.19
2016,5,15,16,0,9.0,203.0,2.3,22.0,209.0,206.74,158.73
2016,5,15,16,15,4.5,151.0,2.25,21.5,154.0,150.94,116.03
2016,5,15,16,30,0.0,99.0,2.2,21.0,99.0,95.96,72.59
2016,5,15,16,45,0.0,60.0,2.15,21.0,60.0,58.0,42.07
2016,5,15,17,0,0.0,21.0,2.1,21.0,21.0,20.27,11.17
2016,5,15,17,15,0.0,18.0,1.95,20.5,18.0,17.37,8.85
2016,5,15,17,30,0.0,15.0,1.8,20.0,15.0,14.47,6.5
2016,5,15,17,45,0.0,12.5,1.7,20.0,12.5,12.05,4.49
2016,5,15,18,0,0.0,10.0,1.6,20.0,10.0,9.64,2.46
2016,5,15,18,15,0.0,7.5,1.45,19.5,7.5,7.23,0.41
2016,5,15,18,30,0.0,5.0,1.3,19.0,5.0,4.82,0.0
2016,5,15,18,45,0.0,3.0,1.15,19.0,3.0,2.89,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.96,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.49,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,1.55,18.0,5.5,5.41,0.0
2016,5,16,6,0,0.0,11.0,1.8,18.0,11.0,10.61,0.85
2016,5,16,6,15,0.0,25.5,2.05,18.0,25.5,24.62,15.25
2016,5,16,6,30,0.0,40.0,2.3,18.0,40.0,38.62,28.03
2016,5,16,6,45,0.0,58.0,2.55,18.5,58.0,55.16,42.8
2016,5,16,7,0,0.0,76.0,2.8,19.0,76.0,71.93,54.63
2016,5,16,7,15,0.0,95.0,3.0,19.0,95.0,89.72,69.37
2016,5,16,7,30,0.0,114.0,3.2,19.0,114.0,107.65,83.98
2016,5,16,7,45,1.5,133.5,3.4,19.5,134.5,126.48,98.85
2016,5,16,8,0,3.0,153.0,3.6,20.0,155.0,145.58,113.71
2016,5,16,8,15,6.0,170.5,3.7,20.0,174.0,163.65,127.75
2016,5,16,8,30,9.0,188.0,3.8,20.0,193.0,182.09,142.02
2016,5,16,8,45,4.5,169.5,3.9,20.5,172.0,164.16,127.1
2016,5,16,9,0,0.0,151.0,4.0,21.0,151.0,145.14,111.41
2016,5,16,9,15,2.0,161.0,3.95,21.5,162.5,155.97,119.48
2016,5,16,9,30,4.0,171.0,3.9,22.0,174.0,167.03,127.64
2016,5,16,9,45,12.0,231.0,3.85,22.5,241.0,229.69,175.85
2016,5,16,10,0,20.0,291.0,3.8,23.0,308.0,293.17,223.58
2016,5,16,10,15,40.5,345.5,3.65,23.0,381.0,360.59,274.09
2016,5,16,10,30,61.0,400.0,3.5,23.0,454.0,431.38,326.12
2016,5,16,10,45,34.5,294.0,3.35,23.5,325.0,312.38,236.4
2016,5,16,11,0,8.0,188.0,3.2,24.0,196.0,188.9,141.97
2016,5,16,11,15,25.0,303.0,3.05,24.5,327.5,316.88,238.56
2016,5,16,11,30,42.0,418.0,2.9,25.0,459.0,446.24,331.87
2016,5,16,11,45,113.0,460.0,2.8,25.5,571.0,559.44,412.85
2016,5,16,12,0,184.0,502.0,2.7,26.0,683.0,673.7,491.75
2016,5,16,12,15,112.0,465.0,2.75,26.0,575.5,572.77,419.68
2016,5,16,12,30,40.0,428.0,2.8,26.0,468.0,463.89,341.35
2016,5,16,12,45,63.0,454.5,2.85,26.5,516.5,515.39,378.48
2016,5,16,13,0,86.0,481.0,2.9,27.0,565.0,567.24,414.58
2016,5,16,13,15,60.5,440.0,3.0,27.0,499.0,501.54,382.69
2016,5,16,13,30,35.0,399.0,3.1,27.0,433.0,435.24,320.92
2016,5,16,13,45,48.5,413.0,3.25,27.0,458.5,463.91,342.65
2016,5,16,14,0,62.0,427.0,3.4,27.0,484.0,492.36,363.81
2016,5,16,14,15,45.5,385.0,3.5,26.5,426.5,433.09,322.04
2016,5,16,14,30,29.0,343.0,3.6,26.0,369.0,373.96,279.85
2016,5,16,14,45,34.0,340.5,3.7,26.0,369.5,376.28,282.47
2016,5,16,15,0,39.0,338.0,3.8,26.0,370.0,378.3,284.73
2016,5,16,15,15,86.0,345.0,3.85,26.0,410.5,427.04,322.9
2016,5,16,15,30,133.0,352.0,3.9,26.0,451.0,480.42,363.89
2016,5,16,15,45,202.5,322.0,4.0,26.0,461.5,501.74,382.5
2016,5,16,16,0,272.0,292.0,4.1,26.0,472.0,524.4,401.91
2016,5,16,16,15,259.5,269.0,4.1,25.5,429.5,480.43,370.82
2016,5,16,16,30,247.0,246.0,4.1,25.0,387.0,436.68,339.55
2016,5,16,16,45,231.0,222.0,4.1,24.5,344.0,383.81,300.68
2016,5,16,17,0,215.0,198.0,4.1,24.0,301.0,338.34,266.56
2016,5,16,17,15,202.5,174.5,4.05,23.5,262.0,296.41,234.4
2016,5,16,17,30,190.0,151.0,4.0,23.0,223.0,255.32,202.11
2016,5,16,17,45,338.5,112.0,3.95,23.0,214.0,279.77,220.64
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,279.52,216.44
2016,5,16,18,15,411.5,62.0,3.65,22.0,155.5,214.51,161.68
2016,5,16,18,30,336.0,51.0,3.4,21.0,106.0,156.51,112.41
2016,5,16,18,45,235.0,35.5,3.2,20.5,67.0,97.99,63.79
2016,5,16,19,0,134.0,20.0,3.0,20.0,28.0,47.65,12.47
2016,5,16,19,15,67.0,10.0,2.9,19.5,14.0,17.39,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.88,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,13.51,2.99
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,30.7,20.44
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,47.19,35.47
2016,5,17,6,45,1.5,72.0,2.85,18.5,72.5,66.78,52.94
2016,5,17,7,0,3.0,94.0,3.0,19.0,95.0,87.3,67.29
2016,5,17,7,15,1.5,89.5,3.1,19.5,90.0,85.11,65.34
2016,5,17,7,30,0.0,85.0,3.2,20.0,85.0,81.64,62.26
2016,5,17,7,45,0.0,71.5,3.35,20.5,71.5,69.13,51.65
2016,5,17,8,0,0.0,58.0,3.5,21.0,58.0,56.06,40.64
2016,5,17,8,15,0.0,104.0,3.5,21.0,104.0,100.22,76.43
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,143.47,110.83
2016,5,17,8,45,0.0,132.0,3.5,21.5,132.0,126.98,97.05
2016,5,17,9,0,0.0,114.0,3.5,22.0,114.0,110.09,83.14
2016,5,17,9,15,1.5,140.5,3.45,22.5,142.0,136.25,103.47
2016,5,17,9,30,3.0,167.0,3.4,23.0,170.0,162.61,123.63
2016,5,17,9,45,4.0,170.0,3.35,23.5,173.5,166.49,126.1
2016,5,17,10,0,5.0,173.0,3.3,24.0,177.0,170.43,128.67
2016,5,17,10,15,22.0,272.0,3.25,24.0,291.0,277.42,210.49
2016,5,17,10,30,39.0,371.0,3.2,24.0,405.0,386.62,291.4
2016,5,17,10,45,25.0,301.5,3.15,24.0,324.0,311.71,235.02
2016,5,17,11,0,11.0,232.0,3.1,24.0,243.0,233.94,176.24
2016,5,17,11,15,21.5,312.0,3.05,24.0,333.0,322.46,242.84
2016,5,17,11,30,32.0,392.0,3.0,24.0,423.0,411.69,307.98
2016,5,17,11,45,53.0,432.5,2.95,24.5,484.5,473.4,351.88
2016,5,17,12,0,74.0,473.0,2.9,25.0,546.0,536.39,395.88
2016,5,17,12,15,105.0,488.5,2.85,25.0,592.0,585.25,430.63
2016,5,17,12,30,136.0,504.0,2.8,25.0,638.0,639.23,468.51
2016,5,17,12,45,177.5,501.0,2.8,25.5,675.0,681.42,497.7
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,723.31,526.41
2016,5,17,13,15,508.5,337.0,2.8,26.0,824.5,863.86,635.86
2016,5,17,13,30,798.0,176.0,2.8,26.0,937.0,987.44,716.28
2016,5,17,13,45,450.5,315.5,2.8,26.0,743.0,783.7,575.69
2016,5,17,14,0,103.0,455.0,2.8,26.0,549.0,561.67,412.5
2016,5,17,14,15,435.0,313.5,2.8,25.5,695.0,758.91,563.74
2016,5,17,14,30,767.0,172.0,2.8,25.0,841.0,921.0,679.31
2016,5,17,14,45,763.0,165.5,2.85,25.0,808.0,895.37,662.23
2016,5,17,15,0,759.0,159.0,2.9,25.0,775.0,867.08,644.93
2016,5,17,15,15,745.0,156.0,2.9,25.0,735.0,831.11,622.0
2016,5,17,15,30,731.0,153.0,2.9,25.0,695.0,796.09,599.6
2016,5,17,15,45,711.0,150.0,2.95,25.0,649.5,751.94,570.9
2016,5,17,16,0,691.0,147.0,3.0,25.0,604.0,706.96,541.26
2016,5,17,16,15,668.0,142.0,2.95,24.5,555.0,657.07,507.32
2016,5,17,16,30,645.0,137.0,2.9,24.0,506.0,607.16,472.3
2016,5,17,16,45,611.0,131.5,2.9,24.0,454.0,549.86,430.11
2016,5,17,17,0,577.0,126.0,2.9,24.0,402.0,494.15,388.12
2016,5,17,17,15,537.5,118.0,2.8,23.5,349.5,434.7,342.7
2016,5,17,17,30,498.0,110.0,2.7,23.0,297.0,375.83,296.47
2016,5,17,17,45,446.5,99.0,2.65,23.0,246.0,314.39,246.51
2016,5,17,18,0,395.0,88.0,2.6,23.0,195.0,257.88,199.37
2016,5,17,18,15,323.5,73.5,2.6,22.5,148.0,196.02,147.92
2016,5,17,18,30,252.0,59.0,2.6,22.0,101.0,141.97,102.57
2016,5,17,18,45,162.0,40.0,2.6,22.0,63.5,86.85,57.34
2016,5,17,19,0,72.0,21.0,2.6,22.0,26.0,36.41,10.33
2016,5,17,19,15,36.0,10.5,2.65,21.5,13.0,14.42,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.86,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,15.44,4.69
2016,5,18,6,15,0.0,36.5,3.75,15.0,37.0,34.55,24.06
2016,5,18,6,30,0.0,57.0,3.7,15.0,58.0,52.95,40.99
2016,5,18,6,45,12.5,79.0,3.7,15.5,83.0,72.45,58.58
2016,5,18,7,0,25.0,101.0,3.7,16.0,108.0,91.51,70.88
2016,5,18,7,15,12.5,65.0,3.65,16.0,68.5,63.23,47.41
2016,5,18,7,30,0.0,29.0,3.6,16.0,29.0,27.99,18.12
2016,5,18,7,45,11.5,103.5,3.6,16.5,109.0,101.79,79.34
2016,5,18,8,0,23.0,178.0,3.6,17.0,189.0,173.75,137.5
2016,5,18,8,15,69.5,217.5,3.5,17.5,257.0,224.23,176.6
2016,5,18,8,30,116.0,257.0,3.4,18.0,325.0,280.61,220.29
2016,5,18,8,45,176.0,280.0,3.35,18.5,393.0,337.32,263.94
2016,5,18,9,0,236.0,303.0,3.3,19.0,461.0,400.36,312.11
2016,5,18,9,15,176.5,328.0,3.3,19.0,451.0,403.84,314.11
2016,5,18,9,30,117.0,353.0,3.3,19.0,441.0,401.23,311.0
2016,5,18,9,45,66.5,312.0,3.3,19.5,362.5,339.78,262.86
2016,5,18,10,0,16.0,271.0,3.3,20.0,284.0,271.42,208.86
2016,5,18,10,15,13.0,246.5,3.25,20.5,258.0,247.09,189.6
2016,5,18,10,30,10.0,222.0,3.2,21.0,232.0,222.17,169.81
2016,5,18,10,45,17.5,286.5,3.15,21.5,303.0,290.98,221.92
2016,5,18,11,0,25.0,351.0,3.1,22.0,374.0,361.21,273.67
2016,5,18,11,15,19.0,301.0,3.05,22.0,319.0,308.39,233.72
2016,5,18,11,30,13.0,251.0,3.0,22.0,264.0,255.4,193.65
2016,5,18,11,45,17.5,304.0,2.95,22.5,321.5,311.83,235.76
2016,5,18,12,0,22.0,357.0,2.9,23.0,379.0,368.76,277.14
2016,5,18,12,15,55.5,422.0,2.85,23.0,477.0,470.73,352.05
2016,5,18,12,30,89.0,487.0,2.8,23.0,575.0,571.19,423.73
2016,5,18,12,45,51.0,367.5,2.8,23.5,418.5,415.75,310.92
2016,5,18,13,0,13.0,248.0,2.8,24.0,262.0,255.23,191.51
2016,5,18,13,15,13.0,254.0,2.8,24.0,268.0,261.35,196.6
2016,5,18,13,30,13.0,260.0,2.8,24.0,274.0,267.43,201.25
2016,5,18,13,45,51.0,354.0,2.85,24.0,402.0,405.76,305.11
2016,5,18,14,0,89.0,448.0,2.9,24.0,530.0,540.49,402.63
2016,5,18,14,15,133.5,441.5,2.95,24.0,560.5,584.52,435.27
2016,5,18,14,30,178.0,435.0,3.0,24.0,591.0,619.36,461.8
2016,5,18,14,45,99.5,365.5,3.1,24.0,452.5,463.31,349.16
2016,5,18,15,0,21.0,296.0,3.2,24.0,314.0,311.15,235.52
2016,5,18,15,15,16.5,264.5,3.3,23.5,278.0,275.18,209.69
2016,5,18,15,30,12.0,233.0,3.4,23.0,242.0,239.41,183.22
2016,5,18,15,45,6.0,191.0,3.5,23.0,195.5,192.13,147.02
2016,5,18,16,0,0.0,149.0,3.6,23.0,149.0,145.4,110.69
2016,5,18,16,15,82.0,202.0,3.65,22.5,249.5,270.9,212.28
2016,5,18,16,30,164.0,255.0,3.7,22.0,350.0,382.1,300.28
2016,5,18,16,45,176.0,228.5,3.75,22.0,321.0,355.06,280.12
2016,5,18,17,0,188.0,202.0,3.8,22.0,292.0,326.43,258.72
2016,5,18,17,15,172.5,179.5,3.8,21.5,254.0,285.31,226.95
2016,5,18,17,30,157.0,157.0,3.8,21.0,216.0,245.4,195.45
2016,5,18,17,45,141.0,133.0,3.8,20.5,179.5,204.93,162.77
2016,5,18,18,0,125.0,109.0,3.8,20.0,143.0,165.92,130.53
2016,5,18,18,15,99.0,85.5,3.65,19.5,109.0,125.59,96.69
2016,5,18,18,30,73.0,62.0,3.5,19.0,75.0,87.92,64.84
2016,5,18,18,45,36.5,41.0,3.35,18.5,47.5,50.94,34.03
2016,5,18,19,0,0.0,20.0,3.2,18.0,20.0,19.45,4.8
2016,5,18,19,15,0.0,10.0,3.15,17.5,10.0,9.83,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.98,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.93,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,5.3,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,8.67,2.02
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,12.53,5.53
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,16.4,8.33
2016,5,19,7,15,0.0,18.0,3.4,16.0,18.0,17.36,9.15
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,18.33,9.94
2016,5,19,7,45,0.0,18.0,3.0,16.0,18.0,17.37,9.08
2016,5,19,8,0,0.0,17.0,2.8,16.0,17.0,16.41,8.21
2016,5,19,8,15,0.0,22.5,2.85,16.0,22.5,21.73,12.64
2016,5,19,8,30,0.0,28.0,2.9,16.0,28.0,27.05,17.02
2016,5,19,8,45,0.0,34.5,3.0,16.5,34.5,33.35,22.14
2016,5,19,9,0,0.0,41.0,3.1,17.0,41.0,39.65,27.21
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,55.15,39.86
2016,5,19,9,30,0.0,73.0,3.0,17.0,73.0,70.67,52.41
2016,5,19,9,45,0.0,96.5,2.95,17.0,96.5,93.45,70.74
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,116.08,88.78
2016,5,19,10,15,0.0,108.0,2.5,17.0,108.0,104.57,79.33
2016,5,19,10,30,0.0,96.0,2.1,17.0,96.0,93.01,69.92
2016,5,19,10,45,3.0,133.5,1.7,17.5,137.0,131.75,100.63
2016,5,19,11,0,6.0,171.0,1.3,18.0,178.0,170.75,130.82
2016,5,19,11,15,28.0,302.0,1.25,18.0,329.5,318.44,243.94
2016,5,19,11,30,50.0,433.0,1.2,18.0,481.0,467.92,352.42
2016,5,19,11,45,133.0,466.5,1.2,18.5,596.0,584.13,435.19
2016,5,19,12,0,216.0,500.0,1.2,19.0,711.0,701.92,516.04
2016,5,19,12,15,308.0,468.5,1.2,19.5,770.5,770.12,562.51
2016,5,19,12,30,400.0,437.0,1.2,20.0,830.0,836.62,607.37
2016,5,19,12,45,356.5,458.0,1.2,20.5,807.5,820.82,593.69
2016,5,19,13,0,313.0,479.0,1.2,21.0,785.0,803.1,579.76
2016,5,19,13,15,210.5,479.0,1.2,21.5,684.0,697.64,506.63
2016,5,19,13,30,108.0,479.0,1.2,22.0,583.0,589.96,430.81
2016,5,19,13,45,68.0,420.5,1.2,22.5,485.5,490.72,361.65
2016,5,19,14,0,28.0,362.0,1.2,23.0,388.0,391.56,290.46
2016,5,19,14,15,20.0,305.5,1.2,23.0,324.0,319.84,239.29
2016,5,19,14,30,12.0,249.0,1.2,23.0,260.0,255.64,192.26
2016,5,19,14,45,9.5,220.5,1.2,23.5,229.0,224.82,169.28
2016,5,19,15,0,7.0,192.0,1.2,24.0,198.0,194.08,146.04
2016,5,19,15,15,5.5,184.0,1.3,23.5,188.5,184.72,139.58
2016,5,19,15,30,4.0,176.0,1.4,23.0,179.0,175.43,133.04
2016,5,19,15,45,9.5,201.5,1.5,23.0,208.5,205.53,156.85
2016,5,19,16,0,15.0,227.0,1.6,23.0,238.0,235.68,180.55
2016,5,19,16,15,9.0,198.0,1.75,22.5,204.5,201.66,155.0
2016,5,19,16,30,3.0,169.0,1.9,22.0,171.0,168.11,129.52
2016,5,19,16,45,9.5,169.0,2.05,22.0,174.0,172.73,133.94
2016,5,19,17,0,16.0,169.0,2.2,22.0,177.0,176.96,137.93
2016,5,19,17,15,11.5,149.0,2.2,21.5,154.5,153.87,120.1
2016,5,19,17,30,7.0,129.0,2.2,21.0,132.0,131.2,102.36
2016,5,19,17,45,248.5,101.5,2.2,21.0,170.5,223.11,176.95
2016,5,19,18,0,490.0,74.0,2.2,21.0,209.0,282.98,220.17
2016,5,19,18,15,416.5,63.0,2.05,20.5,160.0,218.39,165.28
2016,5,19,18,30,343.0,52.0,1.9,20.0,111.0,160.43,115.88
2016,5,19,18,45,240.5,37.0,1.8,19.5,71.0,101.42,67.07
2016,5,19,19,0,138.0,22.0,1.7,19.0,31.0,51.56,19.77
2016,5,19,19,15,69.0,11.0,1.7,18.5,15.5,18.84,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,12.29,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.38,8.07
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,30.79,20.91
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,41.61,31.0
2016,5,20,6,45,175.5,47.0,0.9,16.5,78.0,34.39,24.91
2016,5,20,7,0,0.0,38.0,0.9,17.0,38.0,36.69,25.5
2016,5,20,7,15,0.0,56.5,0.9,17.5,56.5,54.59,40.48
2016,5,20,7,30,0.0,75.0,0.9,18.0,75.0,72.46,55.13
2016,5,20,7,45,0.5,111.5,0.9,19.0,112.0,106.51,82.55
2016,5,20,8,0,1.0,148.0,0.9,20.0,149.0,140.55,109.19
2016,5,20,8,15,1.0,154.0,0.95,20.5,155.0,146.92,113.54
2016,5,20,8,30,1.0,160.0,1.0,21.0,161.0,153.15,117.84
2016,5,20,8,45,5.0,183.0,1.05,21.5,186.5,176.94,135.83
2016,5,20,9,0,9.0,206.0,1.1,22.0,212.0,201.25,153.94
2016,5,20,9,15,10.5,221.5,1.15,22.0,229.0,217.64,166.1
2016,5,20,9,30,12.0,237.0,1.2,22.0,246.0,234.22,178.36
2016,5,20,9,45,19.5,276.5,1.3,22.5,292.0,277.51,210.44
2016,5,20,10,0,27.0,316.0,1.4,23.0,338.0,320.08,241.36
2016,5,20,10,15,55.0,367.5,1.45,23.5,415.0,391.88,293.49
2016,5,20,10,30,83.0,419.0,1.5,24.0,492.0,466.35,346.12
2016,5,20,10,45,221.0,420.0,1.6,24.5,622.5,586.12,432.81
2016,5,20,11,0,359.0,421.0,1.7,25.0,753.0,715.57,522.87
2016,5,20,11,15,610.5,284.0,1.7,25.0,862.5,821.48,600.01
2016,5,20,11,30,862.0,147.0,1.7,25.0,972.0,932.97,673.25
2016,5,20,11,45,870.5,143.0,1.75,25.5,985.5,958.18,686.98
2016,5,20,12,0,879.0,139.0,1.8,26.0,999.0,980.71,699.94
2016,5,20,12,15,879.5,139.0,1.8,26.0,1002.5,996.5,709.45
2016,5,20,12,30,880.0,139.0,1.8,26.0,1006.0,1009.18,717.16
2016,5,20,12,45,877.0,140.0,1.8,26.0,1000.5,1016.22,721.47
2016,5,20,13,0,874.0,141.0,1.8,26.0,995.0,1020.01,723.93
2016,5,20,13,15,870.5,140.5,1.8,26.0,982.0,1018.51,723.26
2016,5,20,13,30,867.0,140.0,1.8,26.0,969.0,1013.7,720.69
2016,5,20,13,45,860.0,140.0,1.8,26.5,947.5,1002.62,712.94
2016,5,20,14,0,853.0,140.0,1.8,27.0,926.0,988.37,703.4
2016,5,20,14,15,845.5,138.5,1.8,27.0,898.0,969.05,692.18
2016,5,20,14,30,838.0,137.0,1.8,27.0,870.0,946.8,679.18
2016,5,20,14,45,830.5,133.5,1.85,27.0,835.5,919.69,663.66
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,894.85,649.56
2016,5,20,15,15,811.0,127.5,1.95,27.0,760.5,859.47,628.44
2016,5,20,15,30,799.0,125.0,2.0,27.0,720.0,822.05,605.79
2016,5,20,15,45,781.0,122.5,2.05,27.0,673.5,777.89,578.31
2016,5,20,16,0,763.0,120.0,2.1,27.0,627.0,732.57,549.62
2016,5,20,16,15,742.0,115.5,2.1,26.5,577.5,682.01,517.48
2016,5,20,16,30,721.0,111.0,2.1,26.0,528.0,632.71,484.83
2016,5,20,16,45,692.0,107.0,2.15,26.0,475.0,577.06,445.11
2016,5,20,17,0,663.0,103.0,2.2,26.0,422.0,522.42,404.99
2016,5,20,17,15,626.0,96.5,2.1,25.5,368.5,461.94,359.58
2016,5,20,17,30,589.0,90.0,2.0,25.0,315.0,403.92,314.63
2016,5,20,17,45,538.5,82.0,1.9,24.5,262.5,340.98,264.52
2016,5,20,18,0,488.0,74.0,1.8,24.0,210.0,282.6,216.55
2016,5,20,18,15,415.5,63.5,1.65,23.5,161.0,218.95,163.64
2016,5,20,18,30,343.0,53.0,1.5,23.0,112.0,161.83,115.6
2016,5,20,18,45,240.0,38.0,1.4,22.5,72.0,102.62,67.33
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,52.86,21.58
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,19.34,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,11.8,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,21.44,9.51
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,41.72,29.61
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,58.48,44.77
2016,5,21,6,45,79.5,40.5,2.45,21.5,54.5,33.62,23.64
2016,5,21,7,0,0.0,7.0,2.5,22.0,7.0,6.75,0.0
2016,5,21,7,15,0.0,53.5,2.5,22.0,53.5,51.69,37.31
2016,5,21,7,30,0.0,100.0,2.5,22.0,100.0,95.28,72.89
2016,5,21,7,45,8.0,136.5,2.55,22.5,140.5,130.79,100.83
2016,5,21,8,0,16.0,173.0,2.6,23.0,181.0,167.35,129.16
2016,5,21,8,15,30.5,204.5,2.6,23.5,222.0,199.46,153.47
2016,5,21,8,30,45.0,236.0,2.6,24.0,263.0,236.58,181.45
2016,5,21,8,45,131.0,271.5,2.65,24.5,357.5,309.31,236.25
2016,5,21,9,0,217.0,307.0,2.7,25.0,452.0,394.25,299.6
2016,5,21,9,15,225.5,329.5,2.7,25.0,490.0,432.84,327.93
2016,5,21,9,30,234.0,352.0,2.7,25.0,528.0,472.02,356.44
2016,5,21,9,45,185.0,375.5,2.7,25.5,519.5,474.63,356.41
2016,5,21,10,0,136.0,399.0,2.7,26.0,511.0,472.55,352.78
2016,5,21,10,15,101.5,403.5,2.65,26.0,489.0,460.22,342.66
2016,5,21,10,30,67.0,408.0,2.6,26.0,467.0,443.33,329.17
2016,5,21,10,45,99.0,436.5,2.6,26.5,527.0,501.1,370.2
2016,5,21,11,0,131.0,465.0,2.6,27.0,587.0,561.64,412.06
2016,5,21,11,15,85.0,439.0,2.55,27.0,519.0,501.38,367.98
2016,5,21,11,30,39.0,413.0,2.5,27.0,451.0,438.23,321.86
2016,5,21,11,45,124.0,457.0,2.5,27.0,578.0,566.15,414.62
2016,5,21,12,0,209.0,501.0,2.5,27.0,705.0,695.86,504.62
2016,5,21,12,15,215.0,502.0,2.45,27.0,713.5,709.03,512.44
2016,5,21,12,30,221.0,503.0,2.4,27.0,722.0,721.48,520.6
2016,5,21,12,45,152.0,491.5,2.4,27.0,641.5,645.82,467.57
2016,5,21,13,0,83.0,480.0,2.4,27.0,561.0,562.63,408.93
2016,5,21,13,15,51.0,403.0,2.4,27.0,452.5,453.91,333.0
2016,5,21,13,30,19.0,326.0,2.4,27.0,344.0,338.84,250.28
2016,5,21,13,45,16.0,289.0,2.45,27.5,304.5,299.25,221.58
2016,5,21,14,0,13.0,252.0,2.5,28.0,265.0,259.59,192.32
2016,5,21,14,15,355.0,236.0,2.55,28.0,547.5,600.0,450.01
2016,5,21,14,30,697.0,220.0,2.6,28.0,830.0,907.65,662.35
2016,5,21,14,45,371.0,285.0,2.65,28.0,609.0,654.79,484.26
2016,5,21,15,0,45.0,350.0,2.7,28.0,388.0,395.89,292.94
2016,5,21,15,15,307.0,298.0,2.75,28.0,529.5,586.78,439.84
2016,5,21,15,30,569.0,246.0,2.8,28.0,671.0,753.82,561.85
2016,5,21,15,45,553.0,236.5,2.85,28.0,628.0,711.78,532.63
2016,5,21,16,0,537.0,227.0,2.9,28.0,585.0,669.09,503.99
2016,5,21,16,15,512.0,217.5,2.9,27.5,537.5,619.32,470.4
2016,5,21,16,30,487.0,208.0,2.9,27.0,490.0,570.13,436.47
2016,5,21,16,45,460.0,194.5,2.95,27.0,440.5,516.29,397.67
2016,5,21,17,0,433.0,181.0,3.0,27.0,391.0,463.8,358.97
2016,5,21,17,15,394.5,167.0,2.95,26.5,340.0,406.01,315.69
2016,5,21,17,30,356.0,153.0,2.9,26.0,289.0,346.53,270.08
2016,5,21,17,45,303.5,136.0,2.85,25.5,239.0,286.28,222.67
2016,5,21,18,0,251.0,119.0,2.8,25.0,189.0,231.3,178.43
2016,5,21,18,15,196.0,95.5,2.65,24.5,143.0,173.7,131.5
2016,5,21,18,30,141.0,72.0,2.5,24.0,97.0,121.99,89.09
2016,5,21,18,45,86.5,46.0,2.45,23.5,59.5,70.6,47.34
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,26.99,10.0
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,11.73,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.81,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,21.16,9.44
2016,5,22,6,15,23.5,44.0,2.3,22.0,48.0,39.83,27.87
2016,5,22,6,30,47.0,66.0,2.4,22.0,74.0,58.27,44.41
2016,5,22,6,45,72.0,87.5,2.55,22.5,105.5,73.24,57.63
2016,5,22,7,0,97.0,109.0,2.7,23.0,137.0,99.1,72.59
2016,5,22,7,15,246.5,118.5,2.7,23.0,209.5,130.11,90.51
2016,5,22,7,30,396.0,128.0,2.7,23.0,282.0,177.9,123.07
2016,5,22,7,45,250.0,167.5,2.75,23.5,270.5,205.31,151.53
2016,5,22,8,0,104.0,207.0,2.8,24.0,259.0,219.07,167.02
2016,5,22,8,15,105.5,233.5,2.8,24.0,291.0,250.7,191.79
2016,5,22,8,30,107.0,260.0,2.8,24.0,323.0,282.62,216.36
2016,5,22,8,45,67.0,257.5,2.8,24.5,298.5,270.2,206.44
2016,5,22,9,0,27.0,255.0,2.8,25.0,274.0,252.83,192.34
2016,5,22,9,15,155.5,298.5,2.75,25.0,415.0,365.62,278.39
2016,5,22,9,30,284.0,342.0,2.7,25.0,556.0,491.61,371.82
2016,5,22,9,45,221.0,371.5,2.7,25.5,543.5,494.73,371.48
2016,5,22,10,0,158.0,401.0,2.7,26.0,531.0,489.82,365.53
2016,5,22,10,15,109.0,401.0,2.7,26.0,492.5,462.57,344.59
2016,5,22,10,30,60.0,401.0,2.7,26.0,454.0,431.17,320.43
2016,5,22,10,45,39.0,356.5,2.75,26.5,391.5,375.55,279.12
2016,5,22,11,0,18.0,312.0,2.8,27.0,329.0,316.96,235.3
2016,5,22,11,15,13.5,254.5,2.8,27.0,268.0,258.49,192.16
2016,5,22,11,30,9.0,197.0,2.8,27.0,207.0,199.32,147.9
2016,5,22,11,45,11.0,223.5,2.85,27.0,235.5,227.36,169.04
2016,5,22,12,0,13.0,250.0,2.9,27.0,264.0,255.57,190.0
2016,5,22,12,15,14.0,263.0,2.95,27.0,277.5,269.77,200.45
2016,5,22,12,30,15.0,276.0,3.0,27.0,291.0,283.99,210.96
2016,5,22,12,45,118.5,387.5,3.1,27.5,504.0,507.82,375.84
2016,5,22,13,0,222.0,499.0,3.2,28.0,717.0,726.49,527.26
2016,5,22,13,15,486.5,354.5,3.25,28.0,823.0,858.57,624.45
2016,5,22,13,30,751.0,210.0,3.3,28.0,929.0,978.16,708.39
2016,5,22,13,45,507.0,332.0,3.35,28.0,813.5,856.05,623.17
2016,5,22,14,0,263.0,454.0,3.4,28.0,698.0,731.62,532.44
2016,5,22,14,15,215.0,445.5,3.4,28.0,641.0,667.31,488.59
2016,5,22,14,30,167.0,437.0,3.4,28.0,584.0,610.42,448.68
2016,5,22,14,45,438.0,313.5,3.45,28.0,676.5,746.84,553.55
2016,5,22,15,0,709.0,190.0,3.5,28.0,769.0,857.57,635.44
2016,5,22,15,15,610.5,225.0,3.5,28.0,706.0,788.18,587.36
2016,5,22,15,30,512.0,260.0,3.5,28.0,643.0,720.02,538.89
2016,5,22,15,45,555.0,225.5,3.55,28.0,617.0,701.89,529.17
2016,5,22,16,0,598.0,191.0,3.6,28.0,591.0,681.67,517.33
2016,5,22,16,15,596.5,175.5,3.55,27.5,548.0,640.56,489.85
2016,5,22,16,30,595.0,160.0,3.5,27.0,505.0,597.81,460.64
2016,5,22,16,45,562.5,153.0,3.45,27.0,453.5,539.3,417.75
2016,5,22,17,0,530.0,146.0,3.4,27.0,402.0,485.61,377.51
2016,5,22,17,15,490.5,136.0,3.25,26.5,350.5,426.77,332.96
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,370.94,289.58
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,307.98,239.17
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,250.77,192.43
2016,5,22,18,15,268.5,85.5,2.8,25.5,150.5,187.45,140.8
2016,5,22,18,30,204.0,68.0,2.7,25.0,104.0,135.55,98.0
