Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,390.0,128.5,2.05,28.0,271.5,328.14,252.07
2016,6,11,18,0,345.0,115.0,1.9,28.0,222.0,274.06,208.87
2016,6,11,18,15,286.0,98.0,1.8,27.5,175.0,211.77,159.15
2016,6,11,18,30,227.0,81.0,1.7,27.0,128.0,160.03,117.14
2016,6,11,18,45,156.0,60.0,1.65,26.5,88.0,107.15,74.71
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,62.01,38.82
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,26.54,0.08
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.52,14.77
2016,6,12,6,15,183.5,50.0,2.45,24.0,80.0,40.59,28.46
2016,6,12,6,30,264.0,68.0,2.5,24.0,119.0,50.73,37.74
2016,6,12,6,45,334.0,81.0,2.65,24.5,166.0,63.09,43.52
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,99.81,62.01
2016,6,12,7,15,321.0,123.5,2.9,25.0,230.5,143.31,97.22
2016,6,12,7,30,238.0,153.0,3.0,25.0,248.0,173.36,124.74
2016,6,12,7,45,176.5,181.5,3.1,25.5,257.5,202.38,150.44
2016,6,12,8,0,115.0,210.0,3.2,26.0,267.0,220.87,166.9
2016,6,12,8,15,129.0,235.5,3.25,26.0,306.5,256.57,194.55
2016,6,12,8,30,143.0,261.0,3.3,26.0,346.0,293.91,223.2
2016,6,12,8,45,121.5,283.0,3.35,26.5,359.5,313.57,237.78
2016,6,12,9,0,100.0,305.0,3.4,27.0,373.0,333.76,252.23
2016,6,12,9,15,66.0,301.0,3.4,27.5,347.0,318.44,239.74
2016,6,12,9,30,32.0,297.0,3.4,28.0,321.0,299.16,224.11
2016,6,12,9,45,228.5,313.0,3.4,28.5,500.5,441.64,331.81
2016,6,12,10,0,425.0,329.0,3.4,29.0,680.0,604.78,450.11
2016,6,12,10,15,434.0,342.5,3.35,29.0,713.5,644.45,476.9
2016,6,12,10,30,443.0,356.0,3.3,29.0,747.0,683.86,503.74
2016,6,12,10,45,443.5,372.0,3.3,29.0,774.0,718.28,526.75
2016,6,12,11,0,444.0,388.0,3.3,29.0,801.0,751.62,548.77
2016,6,12,11,15,451.5,402.0,3.3,29.0,830.0,788.09,572.85
2016,6,12,11,30,459.0,416.0,3.3,29.0,859.0,823.73,596.1
2016,6,12,11,45,452.5,426.0,3.35,29.5,867.0,841.57,606.26
2016,6,12,12,0,446.0,436.0,3.4,30.0,875.0,857.7,615.35
2016,6,12,12,15,410.0,441.5,3.35,30.0,846.5,837.53,600.82
2016,6,12,12,30,374.0,447.0,3.3,30.0,818.0,816.1,585.65
2016,6,12,12,45,398.5,440.5,3.3,30.0,835.0,840.48,602.66
2016,6,12,13,0,423.0,434.0,3.3,30.0,852.0,866.87,620.55
2016,6,12,13,15,353.0,454.0,3.3,30.0,800.0,817.01,585.77
2016,6,12,13,30,283.0,474.0,3.3,30.0,748.0,769.16,552.38
2016,6,12,13,45,334.5,441.5,3.3,30.0,759.0,787.98,567.58
2016,6,12,14,0,386.0,409.0,3.3,30.0,770.0,804.32,580.72
2016,6,12,14,15,286.5,425.5,3.25,30.0,690.0,721.26,522.33
2016,6,12,14,30,187.0,442.0,3.2,30.0,610.0,633.13,460.11
2016,6,12,14,45,215.5,420.5,3.2,30.0,606.0,635.2,463.75
2016,6,12,15,0,244.0,399.0,3.2,30.0,602.0,642.2,470.19
2016,6,12,15,15,322.5,355.5,3.15,30.0,610.5,661.15,486.52
2016,6,12,15,30,401.0,312.0,3.1,30.0,619.0,680.73,502.92
2016,6,12,15,45,386.5,296.5,3.05,30.0,578.5,633.61,470.82
2016,6,12,16,0,372.0,281.0,3.0,30.0,538.0,592.67,442.88
2016,6,12,16,15,343.0,265.0,2.9,29.5,488.0,540.22,406.75
2016,6,12,16,30,314.0,249.0,2.8,29.0,438.0,489.08,370.93
2016,6,12,16,45,298.0,227.0,2.7,29.0,394.0,441.83,336.91
2016,6,12,17,0,282.0,205.0,2.6,29.0,350.0,395.24,302.75
2016,6,12,17,15,361.0,171.5,2.4,28.5,335.0,391.67,301.69
2016,6,12,17,30,440.0,138.0,2.2,28.0,320.0,385.05,296.95
2016,6,12,17,45,400.0,124.0,2.05,28.0,271.0,328.42,252.38
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,275.36,209.87
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,217.24,163.31
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,162.01,118.51
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,109.94,76.53
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,65.42,40.91
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,28.95,1.69
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,16.22,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,27.29,15.32
2016,6,13,6,15,207.5,49.5,3.15,24.5,83.0,37.74,26.0
2016,6,13,6,30,298.0,66.0,3.3,25.0,123.0,49.15,36.24
2016,6,13,6,45,384.5,74.5,3.5,25.5,172.5,58.3,39.2
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,94.9,55.59
2016,6,13,7,15,520.0,91.0,3.75,26.0,273.5,135.99,82.74
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,182.79,118.75
2016,6,13,7,45,387.5,153.0,3.85,26.5,317.0,220.97,157.66
2016,6,13,8,0,206.0,207.0,3.9,27.0,309.0,244.93,182.83
2016,6,13,8,15,462.5,159.5,3.85,27.0,422.5,300.21,222.48
2016,6,13,8,30,719.0,112.0,3.8,27.0,536.0,387.34,289.29
2016,6,13,8,45,482.5,207.5,3.8,27.5,502.5,405.82,306.04
2016,6,13,9,0,246.0,303.0,3.8,28.0,469.0,400.43,301.59
2016,6,13,9,15,521.5,212.0,3.75,28.5,595.5,485.25,366.88
2016,6,13,9,30,797.0,121.0,3.7,29.0,722.0,596.94,451.19
2016,6,13,9,45,477.0,261.0,3.7,29.5,626.0,554.77,415.3
2016,6,13,10,0,157.0,401.0,3.7,30.0,530.0,486.46,358.93
2016,6,13,10,15,497.0,265.0,3.65,30.0,698.5,618.96,461.35
2016,6,13,10,30,837.0,129.0,3.6,30.0,867.0,777.04,575.08
2016,6,13,10,45,519.5,297.5,3.6,30.5,760.5,710.19,521.68
2016,6,13,11,0,202.0,466.0,3.6,31.0,654.0,619.79,449.06
2016,6,13,11,15,291.5,446.5,3.55,31.0,724.0,689.2,499.22
2016,6,13,11,30,381.0,427.0,3.5,31.0,794.0,762.71,550.52
2016,6,13,11,45,620.0,282.0,3.5,31.5,888.5,857.87,620.11
2016,6,13,12,0,859.0,137.0,3.5,32.0,983.0,953.34,681.6
2016,6,13,12,15,860.0,137.5,3.5,32.0,987.5,970.12,691.47
2016,6,13,12,30,861.0,138.0,3.5,32.0,992.0,984.0,700.15
2016,6,13,12,45,540.5,319.5,3.5,32.0,855.5,864.6,619.39
2016,6,13,13,0,220.0,501.0,3.5,32.0,719.0,723.47,515.55
2016,6,13,13,15,535.0,319.5,3.5,32.0,840.0,868.35,623.9
2016,6,13,13,30,850.0,138.0,3.5,32.0,961.0,992.32,707.07
2016,6,13,13,45,843.5,138.5,3.5,32.0,941.5,983.26,700.78
2016,6,13,14,0,837.0,139.0,3.5,32.0,922.0,971.13,693.67
2016,6,13,14,15,533.5,288.5,3.5,32.0,782.5,827.24,597.45
2016,6,13,14,30,230.0,438.0,3.5,32.0,643.0,670.16,483.29
2016,6,13,14,45,276.0,409.0,3.5,32.0,646.0,687.03,497.82
2016,6,13,15,0,322.0,380.0,3.5,32.0,649.0,693.82,504.67
2016,6,13,15,15,401.0,329.5,3.4,31.5,648.0,710.18,519.88
2016,6,13,15,30,480.0,279.0,3.3,31.0,647.0,714.75,527.03
2016,6,13,15,45,427.5,280.0,3.25,31.0,593.5,657.04,486.7
2016,6,13,16,0,375.0,281.0,3.2,31.0,540.0,595.21,443.4
2016,6,13,16,15,403.0,251.0,3.05,30.5,511.0,577.12,432.98
2016,6,13,16,30,431.0,221.0,2.9,30.0,482.0,549.25,415.14
2016,6,13,16,45,348.0,215.0,2.8,30.0,413.5,462.61,351.65
2016,6,13,17,0,265.0,209.0,2.7,30.0,345.0,389.11,296.78
2016,6,13,17,15,297.5,179.0,2.5,29.5,315.5,363.48,278.92
2016,6,13,17,30,330.0,149.0,2.3,29.0,286.0,333.97,257.08
2016,6,13,17,45,303.0,131.0,2.15,29.0,242.5,285.33,218.93
2016,6,13,18,0,276.0,113.0,2.0,29.0,199.0,239.05,181.92
2016,6,13,18,15,238.0,94.5,1.95,28.5,158.5,190.74,143.09
2016,6,13,18,30,200.0,76.0,1.9,28.0,118.0,146.35,106.78
2016,6,13,18,45,146.0,56.5,1.9,27.5,82.5,100.79,69.89
2016,6,13,19,0,92.0,37.0,1.9,27.0,47.0,61.09,37.91
2016,6,13,19,15,46.0,18.5,2.05,27.0,23.5,27.18,2.19
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,27.28,15.28
2016,6,14,6,15,177.5,51.0,3.3,24.0,80.5,41.34,29.07
2016,6,14,6,30,263.0,69.0,3.4,24.0,120.0,51.58,38.45
2016,6,14,6,45,131.5,68.5,3.55,24.5,94.0,55.99,39.39
2016,6,14,7,0,0.0,68.0,3.7,25.0,68.0,65.18,47.82
2016,6,14,7,15,0.0,89.5,3.75,25.0,89.5,85.09,63.95
2016,6,14,7,30,0.0,111.0,3.8,25.0,111.0,105.14,79.93
2016,6,14,7,45,0.0,119.0,3.9,25.5,119.0,113.21,85.93
2016,6,14,8,0,0.0,127.0,4.0,26.0,127.0,121.17,91.75
2016,6,14,8,15,0.5,145.0,3.9,26.0,145.5,138.44,105.02
2016,6,14,8,30,1.0,163.0,3.8,26.0,164.0,155.84,118.24
2016,6,14,8,45,32.5,227.5,3.7,26.5,249.5,227.03,172.57
2016,6,14,9,0,64.0,292.0,3.6,27.0,335.0,303.82,229.98
2016,6,14,9,15,39.0,268.5,3.45,27.5,295.5,273.94,206.32
2016,6,14,9,30,14.0,245.0,3.3,28.0,256.0,242.61,181.66
2016,6,14,9,45,15.0,258.5,3.15,28.5,271.0,257.22,191.88
2016,6,14,10,0,16.0,272.0,3.0,29.0,286.0,271.93,201.96
2016,6,14,10,15,18.0,292.5,2.95,29.0,309.0,294.09,217.94
2016,6,14,10,30,20.0,313.0,2.9,29.0,332.0,316.47,233.94
2016,6,14,10,45,43.5,373.5,2.85,29.5,414.0,394.04,289.66
2016,6,14,11,0,67.0,434.0,2.8,30.0,496.0,474.64,345.9
2016,6,14,11,15,48.0,408.0,2.9,30.0,453.5,436.92,318.46
2016,6,14,11,30,29.0,382.0,3.0,30.0,411.0,397.49,290.05
2016,6,14,11,45,24.5,363.0,3.1,30.5,387.5,376.93,274.86
2016,6,14,12,0,20.0,344.0,3.2,31.0,364.0,353.45,257.52
2016,6,14,12,15,127.5,423.5,3.35,31.0,550.0,543.22,395.13
2016,6,14,12,30,235.0,503.0,3.5,31.0,736.0,731.53,525.18
2016,6,14,12,45,548.0,321.0,3.7,31.5,862.5,873.39,629.27
2016,6,14,13,0,861.0,139.0,3.9,32.0,989.0,1000.79,714.35
2016,6,14,13,15,858.0,138.0,4.0,32.0,977.5,1000.16,713.86
2016,6,14,13,30,855.0,137.0,4.1,32.0,966.0,996.3,712.34
2016,6,14,13,45,853.0,135.0,4.25,32.0,947.5,989.22,709.14
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,978.94,703.94
2016,6,14,14,15,585.0,274.5,4.4,32.0,815.0,864.52,627.51
2016,6,14,14,30,319.0,416.0,4.4,32.0,701.0,739.51,535.65
2016,6,14,14,45,571.5,270.0,4.45,32.0,756.5,828.79,606.26
2016,6,14,15,0,824.0,124.0,4.5,32.0,812.0,888.69,649.53
2016,6,14,15,15,813.0,121.5,4.45,31.5,773.5,855.46,629.09
2016,6,14,15,30,802.0,119.0,4.4,31.0,735.0,824.36,610.51
2016,6,14,15,45,787.5,116.5,4.4,31.0,691.5,784.05,584.4
2016,6,14,16,0,773.0,114.0,4.4,31.0,648.0,742.29,557.09
2016,6,14,16,15,754.5,110.5,4.25,30.5,600.5,695.23,526.36
2016,6,14,16,30,736.0,107.0,4.1,30.0,553.0,647.55,494.75
2016,6,14,16,45,710.0,103.5,4.0,30.0,502.0,595.74,457.24
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,543.29,418.36
2016,6,14,17,15,652.0,95.0,3.6,29.5,399.5,486.65,375.89
2016,6,14,17,30,620.0,90.0,3.3,29.0,348.0,431.83,333.66
2016,6,14,17,45,575.0,83.5,3.05,29.0,296.0,371.33,285.47
2016,6,14,18,0,530.0,77.0,2.8,29.0,244.0,314.59,239.14
2016,6,14,18,15,466.5,68.5,2.65,28.5,194.5,253.01,188.85
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,197.8,142.88
2016,6,14,18,45,310.0,48.0,2.4,27.5,102.5,136.96,93.43
2016,6,14,19,0,217.0,36.0,2.3,27.0,60.0,88.18,54.16
2016,6,14,19,15,108.5,18.0,2.4,26.5,30.0,37.46,5.52
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,28.65,16.27
2016,6,15,6,15,112.0,56.0,3.15,24.5,75.0,47.07,33.77
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,62.14,47.21
2016,6,15,6,45,140.0,95.5,3.5,25.5,127.0,79.78,62.51
2016,6,15,7,0,100.0,112.0,3.7,26.0,141.0,101.56,73.62
2016,6,15,7,15,264.0,124.0,3.8,26.0,223.5,136.07,93.53
2016,6,15,7,30,428.0,136.0,3.9,26.0,306.0,188.94,129.15
2016,6,15,7,45,485.5,139.5,4.05,26.5,359.0,231.9,162.96
2016,6,15,8,0,543.0,143.0,4.2,27.0,412.0,281.01,202.65
2016,6,15,8,15,573.0,150.5,4.3,27.5,462.0,329.73,242.81
2016,6,15,8,30,603.0,158.0,4.4,28.0,512.0,381.33,284.6
2016,6,15,8,45,646.5,153.5,4.5,28.5,563.0,430.77,324.11
2016,6,15,9,0,690.0,149.0,4.6,29.0,614.0,483.92,365.7
2016,6,15,9,15,707.0,153.0,4.6,29.0,658.5,533.43,404.11
2016,6,15,9,30,724.0,157.0,4.6,29.0,703.0,583.37,441.95
2016,6,15,9,45,753.0,151.0,4.7,29.5,745.5,633.51,478.77
2016,6,15,10,0,782.0,145.0,4.8,30.0,788.0,682.66,514.18
2016,6,15,10,15,791.5,147.0,4.8,30.0,822.0,725.53,544.24
2016,6,15,10,30,801.0,149.0,4.8,30.0,856.0,767.12,572.2
2016,6,15,10,45,817.0,145.0,4.85,30.5,885.5,806.81,597.64
2016,6,15,11,0,833.0,141.0,4.9,31.0,915.0,843.92,621.08
2016,6,15,11,15,838.0,142.0,4.85,31.0,935.0,875.33,641.2
2016,6,15,11,30,843.0,143.0,4.8,31.0,955.0,904.34,659.63
2016,6,15,11,45,853.0,138.5,4.8,31.5,969.5,930.27,674.9
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,953.72,688.47
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,970.63,698.44
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,984.63,706.9
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,993.74,711.04
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,999.79,713.32
2016,6,15,13,15,863.5,132.5,4.4,33.0,977.0,1000.16,713.23
2016,6,15,13,30,861.0,132.0,4.3,33.0,966.0,997.29,711.21
2016,6,15,13,45,857.0,131.0,4.2,33.0,947.5,989.21,705.96
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,977.95,698.8
2016,6,15,14,15,847.0,129.0,4.0,33.0,903.5,961.66,688.51
2016,6,15,14,30,841.0,128.0,3.9,33.0,878.0,942.42,676.42
2016,6,15,14,45,832.5,126.5,3.8,33.0,845.5,917.49,660.71
2016,6,15,15,0,824.0,125.0,3.7,33.0,813.0,889.98,643.37
2016,6,15,15,15,813.5,122.5,3.6,33.0,775.0,857.24,622.58
2016,6,15,15,30,803.0,120.0,3.5,33.0,737.0,826.62,603.18
2016,6,15,15,45,788.5,117.5,3.45,33.0,694.0,786.31,577.41
2016,6,15,16,0,774.0,115.0,3.4,33.0,651.0,744.55,550.49
2016,6,15,16,15,756.0,112.0,3.25,32.5,603.5,698.4,520.94
2016,6,15,16,30,738.0,109.0,3.1,32.0,556.0,651.57,490.5
2016,6,15,16,45,715.5,104.0,3.0,31.5,506.0,599.17,454.27
2016,6,15,17,0,693.0,99.0,2.9,31.0,456.0,548.29,418.03
2016,6,15,17,15,661.5,94.0,2.7,30.5,404.0,491.52,376.16
2016,6,15,17,30,630.0,89.0,2.5,30.0,352.0,436.5,334.42
2016,6,15,17,45,590.0,82.0,2.3,30.0,300.0,377.31,287.77
2016,6,15,18,0,550.0,75.0,2.1,30.0,248.0,321.36,242.45
2016,6,15,18,15,487.5,67.0,2.05,29.0,198.5,259.58,192.87
2016,6,15,18,30,425.0,59.0,2.0,28.0,149.0,204.05,147.11
2016,6,15,18,45,335.0,47.5,1.95,27.5,105.5,144.34,98.42
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,94.02,57.69
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,39.69,7.03
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,27.28,15.17
2016,6,16,6,15,209.5,49.5,3.8,24.5,83.0,37.79,26.02
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,49.22,36.27
2016,6,16,6,45,390.5,74.0,4.05,25.5,173.0,57.18,43.33
2016,6,16,7,0,479.0,82.0,4.2,26.0,223.0,93.59,54.52
2016,6,16,7,15,528.5,90.0,4.2,26.0,275.0,135.09,81.73
2016,6,16,7,30,578.0,98.0,4.2,26.0,327.0,182.34,118.01
2016,6,16,7,45,628.0,99.5,4.25,26.5,381.5,229.53,156.49
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,282.12,200.32
2016,6,16,8,15,703.5,106.0,4.3,27.5,487.5,334.45,244.45
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,391.55,291.33
2016,6,16,8,45,756.0,111.0,4.35,28.5,589.0,443.83,333.61
2016,6,16,9,0,783.0,111.0,4.4,29.0,639.0,497.92,376.12
2016,6,16,9,15,797.0,114.0,4.4,29.5,683.5,549.05,415.15
2016,6,16,9,30,811.0,117.0,4.4,30.0,728.0,600.13,452.97
2016,6,16,9,45,825.0,117.5,4.45,30.5,768.0,650.08,489.05
2016,6,16,10,0,839.0,118.0,4.5,31.0,808.0,697.55,522.4
2016,6,16,10,15,847.0,120.0,4.5,31.0,841.5,741.12,551.63
2016,6,16,10,30,855.0,122.0,4.5,31.0,875.0,783.13,579.52
2016,6,16,10,45,863.0,122.0,4.55,31.5,902.5,821.49,603.65
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,857.87,626.22
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,889.52,646.55
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,918.61,665.14
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,942.67,679.02
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,963.84,690.99
2016,6,16,12,15,883.5,125.5,4.6,33.0,998.5,980.61,701.55
2016,6,16,12,30,884.0,126.0,4.6,33.0,1003.0,994.38,710.26
2016,6,16,12,45,883.0,126.0,4.6,33.0,1000.0,1003.14,715.85
2016,6,16,13,0,882.0,126.0,4.6,33.0,997.0,1008.77,719.55
2016,6,16,13,15,879.5,125.0,4.55,33.0,986.0,1008.67,719.44
2016,6,16,13,30,877.0,124.0,4.5,33.0,975.0,1005.28,717.36
2016,6,16,13,45,873.5,123.0,4.45,33.0,956.0,997.6,712.66
2016,6,16,14,0,870.0,122.0,4.4,33.0,937.0,986.69,706.01
2016,6,16,14,15,864.5,121.0,4.35,33.0,911.5,970.66,696.16
2016,6,16,14,30,859.0,120.0,4.3,33.0,886.0,951.62,684.46
2016,6,16,14,45,845.0,121.5,4.25,33.0,852.0,924.28,667.4
2016,6,16,15,0,831.0,123.0,4.2,33.0,818.0,894.58,648.83
2016,6,16,15,15,820.0,121.0,4.1,33.0,779.5,861.76,627.92
2016,6,16,15,30,809.0,119.0,4.0,33.0,741.0,831.05,608.4
2016,6,16,15,45,795.0,116.5,3.95,33.0,697.5,791.0,582.67
2016,6,16,16,0,781.0,114.0,3.9,33.0,654.0,749.43,555.75
2016,6,16,16,15,763.0,110.5,3.75,32.5,606.5,702.51,525.57
2016,6,16,16,30,745.0,107.0,3.6,32.0,559.0,654.88,494.47
2016,6,16,16,45,720.0,103.5,3.5,32.0,508.5,602.13,456.97
2016,6,16,17,0,695.0,100.0,3.4,32.0,458.0,551.12,419.66
2016,6,16,17,15,663.5,95.0,3.15,31.5,405.5,494.25,377.65
2016,6,16,17,30,632.0,90.0,2.9,31.0,353.0,439.12,335.8
2016,6,16,17,45,586.5,84.0,2.7,30.5,301.0,378.28,288.55
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,321.22,242.91
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,259.13,192.95
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,203.35,146.96
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,141.46,96.7
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,91.69,56.67
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,39.1,7.84
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.93,13.39
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.37,24.1
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,45.26,33.07
2016,6,17,6,45,457.5,66.5,3.65,24.5,182.0,51.05,38.27
2016,6,17,7,0,550.0,72.0,3.8,25.0,234.0,88.88,48.64
2016,6,17,7,15,597.0,79.0,3.8,25.5,287.0,133.27,77.57
2016,6,17,7,30,644.0,86.0,3.8,26.0,340.0,183.06,115.87
2016,6,17,7,45,690.0,87.0,3.85,26.5,395.5,232.62,156.72
2016,6,17,8,0,736.0,88.0,3.9,27.0,451.0,289.65,204.45
2016,6,17,8,15,759.5,91.5,3.9,27.5,503.0,342.84,249.61
2016,6,17,8,30,783.0,95.0,3.9,28.0,555.0,397.94,295.29
2016,6,17,8,45,806.5,95.5,3.9,28.5,605.0,451.94,338.98
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,510.02,384.31
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,562.12,423.85
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,613.95,461.91
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,663.06,497.08
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,711.33,529.89
2016,6,17,10,15,888.0,103.5,3.75,31.0,860.0,755.41,558.9
2016,6,17,10,30,895.0,105.0,3.7,31.0,894.0,797.75,586.4
2016,6,17,10,45,901.5,105.5,3.7,31.5,921.0,836.77,610.39
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,873.61,632.65
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,905.45,652.46
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,934.59,670.42
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,959.46,684.18
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,981.35,695.96
2016,6,17,12,15,921.0,106.5,3.4,33.0,1017.0,998.25,705.65
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,1011.98,713.37
2016,6,17,12,45,920.0,106.5,3.25,33.5,1017.5,1020.54,716.81
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,1025.8,718.31
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,1026.18,718.36
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,1023.13,716.43
2016,6,17,13,45,909.5,104.5,3.05,34.0,972.0,1014.69,711.27
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,1002.91,704.17
2016,6,17,14,15,899.5,103.0,2.95,34.0,926.5,986.38,694.22
2016,6,17,14,30,894.0,102.0,2.9,34.0,900.0,966.71,682.41
2016,6,17,14,45,886.0,100.5,2.85,34.0,867.0,941.16,666.93
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,912.82,649.74
2016,6,17,15,15,868.5,97.5,2.75,34.0,795.5,880.55,630.0
2016,6,17,15,30,859.0,96.0,2.7,34.0,757.0,845.94,608.69
2016,6,17,15,45,847.0,93.5,2.7,34.0,713.5,806.04,584.1
2016,6,17,16,0,835.0,91.0,2.7,34.0,670.0,764.38,558.11
2016,6,17,16,15,819.0,88.5,2.6,33.5,622.0,718.17,529.29
2016,6,17,16,30,803.0,86.0,2.5,33.0,574.0,673.99,501.44
2016,6,17,16,45,782.5,82.5,2.45,33.0,523.0,621.79,466.42
2016,6,17,17,0,762.0,79.0,2.4,33.0,472.0,569.55,429.11
2016,6,17,17,15,733.5,75.0,2.25,32.5,419.0,512.39,387.68
2016,6,17,17,30,705.0,71.0,2.1,32.0,366.0,456.53,345.93
2016,6,17,17,45,666.5,66.0,2.0,31.5,313.0,396.43,299.79
2016,6,17,18,0,628.0,61.0,1.9,31.0,260.0,340.05,254.91
2016,6,17,18,15,570.0,55.0,1.75,30.0,209.0,277.96,204.89
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,221.6,158.13
2016,6,17,18,45,421.5,40.0,1.5,28.0,113.0,159.56,107.5
2016,6,17,19,0,331.0,31.0,1.4,27.0,68.0,107.54,65.07
2016,6,17,19,15,165.5,15.5,1.45,26.5,34.0,44.55,9.76
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.94,13.26
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,35.79,24.34
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.07,33.6
2016,6,18,6,45,410.5,71.5,2.65,25.5,174.0,54.75,41.26
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,92.35,53.48
2016,6,18,7,15,534.0,89.0,2.7,26.0,275.0,134.05,80.6
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,181.45,116.76
2016,6,18,7,45,618.0,103.5,2.55,26.5,379.0,229.76,156.35
2016,6,18,8,0,653.0,110.0,2.5,27.0,431.0,281.81,199.59
2016,6,18,8,15,679.5,115.0,2.4,27.0,482.5,333.1,242.61
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,386.72,286.63
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,438.81,327.83
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,494.51,370.23
2016,6,18,9,15,766.5,129.0,1.9,28.5,676.5,544.92,407.0
2016,6,18,9,30,782.0,132.0,1.7,29.0,721.0,595.5,442.33
2016,6,18,9,45,797.5,132.5,1.55,29.5,761.5,643.65,474.82
2016,6,18,10,0,813.0,133.0,1.4,30.0,802.0,691.44,505.74
2016,6,18,10,15,822.0,135.0,1.25,30.0,835.5,735.24,532.66
2016,6,18,10,30,831.0,137.0,1.1,30.0,869.0,777.53,557.36
2016,6,18,10,45,841.5,136.5,0.95,30.5,897.5,816.7,578.15
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,854.13,597.06
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,885.75,616.35
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,914.91,634.15
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,938.29,648.01
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,958.65,660.08
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,975.59,671.49
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,989.66,681.26
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,998.93,688.24
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,1005.19,693.53
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.0,1006.29,695.09
2016,6,18,13,30,854.0,146.0,1.6,32.0,973.0,1004.18,694.86
2016,6,18,13,45,851.0,144.0,1.65,32.0,955.0,996.38,691.3
2016,6,18,14,0,848.0,142.0,1.7,32.0,937.0,985.39,685.91
2016,6,18,14,15,841.5,140.5,1.7,32.0,911.0,968.38,676.27
2016,6,18,14,30,835.0,139.0,1.7,32.0,885.0,948.44,664.93
2016,6,18,14,45,825.0,138.0,1.75,32.0,852.0,922.93,650.73
2016,6,18,15,0,815.0,137.0,1.8,32.0,819.0,899.85,638.04
2016,6,18,15,15,803.5,134.5,1.8,32.0,780.5,866.44,618.14
2016,6,18,15,30,792.0,132.0,1.8,32.0,742.0,830.95,596.86
2016,6,18,15,45,774.5,130.0,1.8,32.0,697.5,789.14,571.26
2016,6,18,16,0,757.0,128.0,1.8,32.0,653.0,746.1,544.57
2016,6,18,16,15,738.0,124.0,1.75,31.5,605.0,698.84,515.35
2016,6,18,16,30,719.0,120.0,1.7,31.0,557.0,652.67,485.98
2016,6,18,16,45,688.0,117.0,1.65,31.0,505.5,597.55,447.63
2016,6,18,17,0,657.0,114.0,1.6,31.0,454.0,543.48,409.17
2016,6,18,17,15,512.0,129.5,1.5,30.5,376.0,441.51,334.7
2016,6,18,17,30,367.0,145.0,1.4,30.0,298.0,355.85,270.62
2016,6,18,17,45,425.0,117.5,1.35,30.0,270.5,335.34,254.7
2016,6,18,18,0,483.0,90.0,1.3,30.0,243.0,307.94,231.67
2016,6,18,18,15,421.0,79.0,1.25,29.0,194.0,246.99,183.4
2016,6,18,18,30,359.0,68.0,1.2,28.0,145.0,192.42,139.2
2016,6,18,18,45,267.5,54.0,1.15,27.5,102.0,133.55,91.98
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,84.95,53.46
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,37.31,9.03
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.72,13.78
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,39.82,27.76
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.09,37.16
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,59.82,45.76
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,95.99,59.06
2016,6,19,7,15,421.0,106.5,2.2,25.5,251.0,135.36,86.49
2016,6,19,7,30,427.0,122.0,2.2,26.0,290.0,175.54,118.19
2016,6,19,7,45,516.5,121.0,2.25,26.5,354.0,221.75,153.3
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,276.65,196.59
2016,6,19,8,15,599.0,137.5,2.2,27.0,460.0,325.08,237.53
2016,6,19,8,30,592.0,155.0,2.1,27.0,502.0,372.37,276.43
2016,6,19,8,45,653.5,145.5,2.05,27.5,559.5,424.71,317.25
2016,6,19,9,0,715.0,136.0,2.0,28.0,617.0,482.65,361.33
2016,6,19,9,15,499.0,237.5,1.95,28.0,584.5,493.55,368.51
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,483.55,358.67
2016,6,19,9,45,217.5,368.5,1.9,28.5,537.5,485.78,358.44
2016,6,19,10,0,152.0,398.0,1.9,29.0,523.0,479.41,351.6
2016,6,19,10,15,192.0,413.5,1.95,29.0,578.5,532.19,389.16
2016,6,19,10,30,232.0,429.0,2.0,29.0,634.0,587.84,427.91
2016,6,19,10,45,267.5,435.5,2.1,29.5,678.5,633.24,458.6
2016,6,19,11,0,303.0,442.0,2.2,30.0,723.0,681.53,490.9
2016,6,19,11,15,201.5,459.0,2.3,30.0,647.5,620.82,447.2
2016,6,19,11,30,100.0,476.0,2.4,30.0,572.0,552.39,397.92
2016,6,19,11,45,82.0,469.5,2.5,30.0,549.0,533.86,385.19
2016,6,19,12,0,64.0,463.0,2.6,30.0,526.0,514.11,371.22
2016,6,19,12,15,236.5,449.5,2.65,30.0,684.0,676.39,488.06
2016,6,19,12,30,409.0,436.0,2.7,30.0,842.0,838.6,599.31
2016,6,19,12,45,619.0,297.0,2.75,30.0,909.5,918.7,658.0
2016,6,19,13,0,829.0,158.0,2.8,30.0,977.0,986.84,702.98
2016,6,19,13,15,560.0,315.0,2.8,30.0,865.5,888.43,636.39
2016,6,19,13,30,291.0,472.0,2.8,30.0,754.0,774.77,553.35
2016,6,19,13,45,178.5,455.0,2.85,30.0,626.5,640.37,461.84
2016,6,19,14,0,66.0,438.0,2.9,30.0,499.0,505.35,366.5
2016,6,19,14,15,121.0,441.0,2.9,30.0,550.5,569.32,413.85
2016,6,19,14,30,176.0,444.0,2.9,30.0,602.0,624.69,453.78
2016,6,19,14,45,198.0,424.0,2.9,30.0,595.5,622.57,453.49
2016,6,19,15,0,220.0,404.0,2.9,30.0,589.0,618.66,452.35
2016,6,19,15,15,499.0,268.0,2.8,29.5,660.5,734.89,542.4
2016,6,19,15,30,778.0,132.0,2.7,29.0,732.0,819.21,604.35
2016,6,19,15,45,767.5,127.5,2.65,29.0,690.0,781.05,578.95
2016,6,19,16,0,757.0,123.0,2.6,29.0,648.0,741.2,553.16
2016,6,19,16,15,738.5,119.0,2.5,29.0,601.0,694.34,522.02
2016,6,19,16,30,720.0,115.0,2.4,29.0,554.0,648.37,490.99
2016,6,19,16,45,557.0,150.0,2.35,29.0,471.5,544.97,414.94
2016,6,19,17,0,394.0,185.0,2.3,29.0,389.0,451.33,344.68
2016,6,19,17,15,355.0,169.0,2.1,28.5,337.5,387.25,297.62
2016,6,19,17,30,316.0,153.0,1.9,28.0,286.0,332.29,256.09
2016,6,19,17,45,428.0,115.0,1.7,28.0,267.5,334.42,256.94
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,321.03,243.67
2016,6,19,18,15,479.5,68.5,1.4,27.5,199.5,259.83,193.9
2016,6,19,18,30,419.0,60.0,1.3,27.0,150.0,204.66,148.16
2016,6,19,18,45,333.5,48.0,1.25,26.5,107.0,144.39,99.0
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,95.4,59.21
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,40.58,10.31
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,15.0,1.3,22.5,21.5,14.74,0.0
2016,6,20,6,0,154.0,30.0,1.5,23.0,43.0,23.31,11.94
2016,6,20,6,15,250.0,44.0,1.6,23.5,82.5,33.39,22.43
2016,6,20,6,30,346.0,58.0,1.7,24.0,122.0,42.94,31.09
2016,6,20,6,45,418.5,67.0,1.85,24.5,170.5,50.19,37.53
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,87.42,49.73
2016,6,20,7,15,539.0,83.5,2.05,25.5,270.0,128.87,76.39
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,175.87,112.03
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,223.08,150.63
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,274.45,193.37
2016,6,20,8,15,691.0,103.5,2.15,27.5,476.5,325.72,236.07
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,381.77,281.39
2016,6,20,8,45,382.0,192.5,2.1,28.5,418.0,344.49,257.57
2016,6,20,9,0,47.0,277.0,2.1,29.0,309.0,281.52,210.0
2016,6,20,9,15,133.0,314.0,2.05,29.5,412.0,364.02,270.72
2016,6,20,9,30,219.0,351.0,2.0,30.0,515.0,457.91,337.77
2016,6,20,9,45,516.5,237.5,1.95,30.5,653.5,556.5,411.4
2016,6,20,10,0,814.0,124.0,1.9,31.0,792.0,683.65,502.94
2016,6,20,10,15,823.0,126.0,1.85,31.0,825.5,727.03,530.18
2016,6,20,10,30,832.0,128.0,1.8,31.0,859.0,769.0,556.45
2016,6,20,10,45,539.5,292.0,1.75,31.5,772.0,719.11,516.62
2016,6,20,11,0,247.0,456.0,1.7,32.0,685.0,647.16,459.17
2016,6,20,11,15,552.0,293.0,1.7,32.0,820.0,769.8,549.57
2016,6,20,11,30,857.0,130.0,1.7,32.0,955.0,903.05,636.46
2016,6,20,11,45,861.5,129.5,1.7,32.5,968.5,928.13,649.04
2016,6,20,12,0,866.0,129.0,1.7,33.0,982.0,950.49,660.99
2016,6,20,12,15,867.5,129.5,1.7,33.0,987.0,968.12,671.38
2016,6,20,12,30,869.0,130.0,1.7,33.0,992.0,982.84,680.1
2016,6,20,12,45,870.0,128.5,1.75,33.0,990.0,992.17,686.29
2016,6,20,13,0,871.0,127.0,1.8,33.0,988.0,998.44,690.76
2016,6,20,13,15,869.0,126.5,1.8,33.0,977.5,999.5,691.58
2016,6,20,13,30,867.0,126.0,1.8,33.0,967.0,997.32,690.59
2016,6,20,13,45,580.5,288.5,1.85,33.0,847.0,883.27,619.02
2016,6,20,14,0,294.0,451.0,1.9,33.0,727.0,756.66,530.43
2016,6,20,14,15,175.5,427.0,1.95,33.0,590.5,608.05,431.95
2016,6,20,14,30,57.0,403.0,2.0,33.0,454.0,461.06,330.1
2016,6,20,14,45,429.5,270.0,2.05,33.0,631.5,694.43,502.64
2016,6,20,15,0,802.0,137.0,2.1,33.0,809.0,888.47,633.3
2016,6,20,15,15,551.0,242.0,2.15,33.0,693.5,756.63,545.06
2016,6,20,15,30,300.0,347.0,2.2,33.0,578.0,625.11,451.83
2016,6,20,15,45,526.0,236.0,2.25,33.0,613.0,694.38,507.28
2016,6,20,16,0,752.0,125.0,2.3,33.0,648.0,739.74,542.26
2016,6,20,16,15,733.5,121.5,2.3,32.5,601.0,693.62,513.17
2016,6,20,16,30,715.0,118.0,2.3,32.0,554.0,648.49,484.59
2016,6,20,16,45,689.5,114.0,2.3,32.0,503.5,596.18,448.17
2016,6,20,17,0,664.0,110.0,2.3,32.0,453.0,544.44,411.29
2016,6,20,17,15,631.0,104.0,2.15,31.5,401.5,487.06,369.64
2016,6,20,17,30,598.0,98.0,2.0,31.0,350.0,431.6,328.23
2016,6,20,17,45,552.0,91.5,1.95,31.0,298.0,371.57,281.83
2016,6,20,18,0,506.0,85.0,1.9,31.0,246.0,315.4,237.16
2016,6,20,18,15,443.0,75.5,1.75,30.0,197.0,252.03,186.91
2016,6,20,18,30,380.0,66.0,1.6,29.0,148.0,197.48,142.5
2016,6,20,18,45,288.5,53.0,1.45,28.0,105.0,138.38,95.15
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,89.54,56.39
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,39.16,10.7
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,15.24,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,25.72,13.63
2016,6,21,6,15,223.5,46.0,2.75,23.5,81.0,35.04,23.78
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,45.35,33.11
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,53.16,39.98
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,90.02,52.54
2016,6,21,7,15,516.5,89.0,2.85,26.5,268.0,130.62,78.51
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,176.99,113.41
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,224.09,151.35
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,275.49,193.38
2016,6,21,8,15,672.5,112.0,2.65,29.5,475.0,326.34,235.36
2016,6,21,8,30,699.0,117.0,2.5,30.0,526.0,379.53,278.18
2016,6,21,8,45,720.5,120.5,2.35,30.5,574.5,431.22,318.7
2016,6,21,9,0,742.0,124.0,2.2,31.0,623.0,486.42,360.29
2016,6,21,9,15,758.0,127.5,2.1,31.0,667.5,537.13,398.19
2016,6,21,9,30,774.0,131.0,2.0,31.0,712.0,588.09,435.09
2016,6,21,9,45,787.0,133.0,1.9,31.5,751.5,635.69,467.61
2016,6,21,10,0,800.0,135.0,1.8,32.0,791.0,682.74,498.64
2016,6,21,10,15,809.0,137.0,1.75,32.0,825.0,726.08,526.71
2016,6,21,10,30,818.0,139.0,1.7,32.0,859.0,767.91,552.7
2016,6,21,10,45,827.5,139.0,1.7,32.5,887.0,806.36,575.41
2016,6,21,11,0,837.0,139.0,1.7,33.0,915.0,843.05,596.7
2016,6,21,11,15,595.5,289.0,1.75,33.0,847.5,803.89,568.64
2016,6,21,11,30,354.0,439.0,1.8,33.0,780.0,748.25,525.64
2016,6,21,11,45,609.0,286.0,1.9,33.5,882.0,849.46,598.89
2016,6,21,12,0,864.0,133.0,2.0,34.0,984.0,952.19,663.49
2016,6,21,12,15,576.0,310.5,2.05,34.0,878.5,869.63,608.61
2016,6,21,12,30,288.0,488.0,2.1,34.0,773.0,771.12,537.01
2016,6,21,12,45,576.0,311.0,2.15,34.5,880.5,889.51,622.44
2016,6,21,13,0,864.0,134.0,2.2,35.0,988.0,998.27,690.6
2016,6,21,13,15,524.5,313.5,2.25,35.0,830.5,851.33,595.32
2016,6,21,13,30,185.0,493.0,2.3,35.0,673.0,684.59,478.06
2016,6,21,13,45,517.0,313.0,2.35,35.0,801.5,844.31,594.68
