Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,0,849.0,133.0,2.4,35.0,930.0,977.65,681.9
2016,6,21,14,15,498.0,288.5,2.4,35.0,753.0,793.18,561.01
2016,6,21,14,30,147.0,444.0,2.4,35.0,576.0,596.91,422.04
2016,6,21,14,45,489.5,282.0,2.45,35.0,697.0,763.46,545.93
2016,6,21,15,0,832.0,120.0,2.5,35.0,818.0,893.76,634.1
2016,6,21,15,15,565.0,234.0,2.5,34.5,698.0,761.19,547.37
2016,6,21,15,30,298.0,348.0,2.5,34.0,578.0,624.57,450.84
2016,6,21,15,45,540.5,229.5,2.5,34.0,617.0,699.86,510.57
2016,6,21,16,0,783.0,111.0,2.5,34.0,656.0,749.84,547.93
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,703.33,518.41
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,656.06,488.57
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,604.53,453.35
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,554.24,417.59
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,497.75,376.81
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,442.92,336.01
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,383.96,290.87
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,328.0,246.57
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,266.58,197.34
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,211.11,151.72
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,151.12,102.81
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,100.75,62.05
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,42.19,11.59
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,14.74,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.35,11.68
2016,6,22,6,15,252.5,43.5,3.05,24.5,82.5,33.03,21.97
2016,6,22,6,30,352.0,57.0,3.2,25.0,123.0,42.21,30.3
2016,6,22,6,45,426.5,66.0,3.35,25.5,171.5,48.55,35.96
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,86.24,48.53
2016,6,22,7,15,549.5,82.0,3.5,26.5,271.5,127.79,74.96
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,174.96,110.63
2016,6,22,7,45,635.0,94.0,3.5,27.5,375.5,223.16,150.14
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,275.29,193.67
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,326.92,236.94
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,383.35,282.95
2016,6,22,8,45,744.5,111.0,3.4,29.5,578.5,435.15,324.49
2016,6,22,9,0,765.0,114.0,3.4,30.0,627.0,488.12,365.68
2016,6,22,9,15,780.0,117.0,3.4,30.5,671.5,538.96,404.07
2016,6,22,9,30,795.0,120.0,3.4,31.0,716.0,589.89,441.36
2016,6,22,9,45,807.0,122.0,3.4,31.5,756.0,637.8,475.45
2016,6,22,10,0,819.0,124.0,3.4,32.0,796.0,686.07,508.8
2016,6,22,10,15,828.0,126.0,3.45,32.0,830.0,729.72,538.15
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,771.94,565.97
2016,6,22,10,45,844.0,129.0,3.55,32.5,891.5,809.98,589.57
2016,6,22,11,0,851.0,130.0,3.6,33.0,919.0,846.04,611.63
2016,6,22,11,15,855.5,131.0,3.65,33.0,939.5,877.76,631.94
2016,6,22,11,30,860.0,132.0,3.7,33.0,960.0,907.02,650.61
2016,6,22,11,45,454.5,287.0,3.75,33.5,725.0,707.64,512.55
2016,6,22,12,0,49.0,442.0,3.8,34.0,490.0,479.17,342.56
2016,6,22,12,15,215.0,442.5,3.85,34.0,656.0,645.97,463.41
2016,6,22,12,30,381.0,443.0,3.9,34.0,822.0,817.77,581.45
2016,6,22,12,45,631.5,283.0,3.95,34.5,908.0,917.09,653.05
2016,6,22,13,0,882.0,123.0,4.0,35.0,994.0,1005.36,708.77
2016,6,22,13,15,879.5,122.5,4.0,35.0,983.5,1006.02,708.78
2016,6,22,13,30,877.0,122.0,4.0,35.0,973.0,1003.39,707.47
2016,6,22,13,45,873.5,121.0,4.05,35.0,955.0,995.97,703.54
2016,6,22,14,0,870.0,120.0,4.1,35.0,937.0,985.33,697.69
2016,6,22,14,15,864.5,119.0,4.1,34.5,911.5,969.56,689.79
2016,6,22,14,30,859.0,118.0,4.1,34.0,886.0,950.77,680.01
2016,6,22,14,45,837.0,124.5,4.1,34.0,850.5,921.3,661.91
2016,6,22,15,0,815.0,131.0,4.1,34.0,815.0,894.62,645.66
2016,6,22,15,15,511.5,248.5,4.05,34.0,671.0,726.27,530.82
2016,6,22,15,30,208.0,366.0,4.0,34.0,527.0,558.84,407.77
2016,6,22,15,45,265.0,332.0,4.0,34.0,524.5,571.68,420.01
2016,6,22,16,0,322.0,298.0,4.0,34.0,522.0,572.63,423.14
2016,6,22,16,15,327.0,273.0,3.9,33.5,486.5,538.37,400.72
2016,6,22,16,30,332.0,248.0,3.8,33.0,451.0,502.7,377.01
2016,6,22,16,45,503.0,177.5,3.75,33.0,454.0,535.74,404.9
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,548.34,416.68
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.0,491.61,374.75
2016,6,22,17,30,610.0,96.0,3.3,32.0,353.0,436.67,333.32
2016,6,22,17,45,566.0,89.0,3.15,31.5,301.5,376.44,286.81
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,319.85,241.79
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,258.73,192.74
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,202.24,146.39
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,143.62,98.66
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,94.74,59.29
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,41.05,12.01
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,14.74,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,23.37,11.57
2016,6,23,6,15,240.0,45.0,3.25,24.0,82.0,34.28,23.05
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,44.63,32.48
2016,6,23,6,45,426.5,67.0,3.55,24.5,172.5,49.06,36.55
2016,6,23,7,0,515.0,74.0,3.7,25.0,223.0,85.7,48.0
2016,6,23,7,15,563.0,81.0,3.7,25.5,275.0,127.96,74.88
2016,6,23,7,30,611.0,88.0,3.7,26.0,327.0,175.76,111.18
2016,6,23,7,45,659.5,89.0,3.7,26.5,382.0,223.82,150.42
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,279.77,197.01
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.0,332.16,241.34
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,386.61,286.37
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,439.64,329.28
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,494.29,372.15
2016,6,23,9,15,821.5,100.5,3.55,29.5,684.0,548.39,413.11
2016,6,23,9,30,835.0,103.0,3.5,30.0,729.0,599.57,450.72
2016,6,23,9,45,848.0,103.5,3.5,30.5,769.5,648.16,485.54
2016,6,23,10,0,861.0,104.0,3.5,31.0,810.0,696.01,518.4
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.5,740.17,546.55
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,782.72,573.21
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,821.3,597.07
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,857.76,619.3
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,890.21,640.02
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,920.05,659.01
2016,6,23,11,45,892.5,116.0,3.75,33.5,983.5,943.15,672.25
2016,6,23,12,0,887.0,122.0,3.8,34.0,994.0,963.01,683.44
2016,6,23,12,15,887.5,122.0,3.8,34.0,999.5,979.67,693.74
2016,6,23,12,30,888.0,122.0,3.8,34.0,1005.0,993.29,702.19
2016,6,23,12,45,886.5,123.0,3.85,34.0,1001.5,1002.86,708.5
2016,6,23,13,0,885.0,124.0,3.9,34.0,998.0,1009.3,712.95
2016,6,23,13,15,882.5,123.5,3.9,34.0,987.5,1010.02,713.6
2016,6,23,13,30,880.0,123.0,3.9,34.0,977.0,1007.44,712.31
2016,6,23,13,45,875.5,122.5,3.95,34.5,958.5,999.57,706.66
2016,6,23,14,0,871.0,122.0,4.0,35.0,940.0,988.49,699.09
2016,6,23,14,15,865.0,121.0,3.95,34.5,914.5,972.28,690.66
2016,6,23,14,30,859.0,120.0,3.9,34.0,889.0,953.05,680.36
2016,6,23,14,45,851.5,118.0,3.9,34.0,856.5,928.48,665.52
2016,6,23,15,0,844.0,116.0,3.9,34.0,824.0,901.21,648.94
2016,6,23,15,15,833.5,114.0,3.85,34.0,786.0,868.71,628.64
2016,6,23,15,30,823.0,112.0,3.8,34.0,748.0,834.01,606.84
2016,6,23,15,45,807.5,110.0,3.8,34.0,704.0,797.06,583.63
2016,6,23,16,0,792.0,108.0,3.8,34.0,660.0,754.58,556.46
2016,6,23,16,15,774.0,105.0,3.75,33.5,612.5,707.93,527.02
2016,6,23,16,30,756.0,102.0,3.7,33.0,565.0,660.52,496.57
2016,6,23,16,45,729.5,99.5,3.7,33.0,513.5,607.45,459.65
2016,6,23,17,0,703.0,97.0,3.7,33.0,462.0,556.08,422.42
2016,6,23,17,15,672.0,92.0,3.5,32.5,410.0,499.13,380.62
2016,6,23,17,30,641.0,87.0,3.3,32.0,358.0,443.83,338.88
2016,6,23,17,45,593.0,82.0,3.15,31.5,305.0,382.29,291.3
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,324.77,245.48
2016,6,23,18,15,484.5,68.5,2.75,30.0,202.5,263.15,195.88
2016,6,23,18,30,424.0,60.0,2.5,29.0,153.0,207.55,150.04
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.0,146.22,100.15
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,96.9,60.46
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,41.75,12.49
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,23.4,11.53
2016,6,24,6,15,239.0,44.5,2.15,23.5,81.5,33.91,22.78
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,43.86,31.83
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,47.74,35.42
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,84.83,47.15
2016,6,24,7,15,535.5,85.5,2.75,25.5,267.0,128.21,76.2
2016,6,24,7,30,547.0,98.0,2.8,26.0,311.0,173.02,111.41
2016,6,24,7,45,638.0,91.0,2.85,27.0,375.5,220.02,147.57
2016,6,24,8,0,729.0,84.0,2.9,28.0,440.0,279.64,195.12
2016,6,24,8,15,753.0,87.5,2.95,28.5,492.0,332.55,239.73
2016,6,24,8,30,777.0,91.0,3.0,29.0,544.0,387.44,284.98
2016,6,24,8,45,674.0,144.5,3.05,29.5,562.0,430.29,320.22
2016,6,24,9,0,571.0,198.0,3.1,30.0,580.0,464.61,346.76
2016,6,24,9,15,450.5,262.0,3.15,30.0,576.5,486.94,363.2
2016,6,24,9,30,330.0,326.0,3.2,30.0,573.0,498.88,370.65
2016,6,24,9,45,428.5,309.5,3.3,30.5,648.5,563.93,418.11
2016,6,24,10,0,527.0,293.0,3.4,31.0,724.0,638.65,471.42
2016,6,24,10,15,712.0,193.5,3.5,31.0,803.0,705.79,522.72
2016,6,24,10,30,897.0,94.0,3.6,31.0,882.0,785.38,578.0
2016,6,24,10,45,471.0,248.5,3.7,31.5,663.5,621.33,459.16
2016,6,24,11,0,45.0,403.0,3.8,32.0,445.0,425.98,309.15
2016,6,24,11,15,159.0,437.5,3.9,32.0,589.5,562.59,408.93
2016,6,24,11,30,273.0,472.0,4.0,32.0,734.0,706.24,509.39
2016,6,24,11,45,298.5,471.0,4.1,32.5,761.5,738.91,530.41
2016,6,24,12,0,324.0,470.0,4.2,33.0,789.0,771.7,551.95
2016,6,24,12,15,602.0,298.0,4.25,32.5,894.0,882.32,636.34
2016,6,24,12,30,880.0,126.0,4.3,32.0,999.0,989.2,708.92
2016,6,24,12,45,642.0,280.0,4.4,32.0,916.5,924.4,665.85
2016,6,24,13,0,404.0,434.0,4.5,32.0,834.0,843.64,604.94
2016,6,24,13,15,325.5,459.0,4.5,32.0,779.0,793.96,570.06
2016,6,24,13,30,247.0,484.0,4.5,32.0,724.0,742.92,533.7
2016,6,24,13,45,545.0,310.0,4.55,32.0,826.5,869.29,630.08
2016,6,24,14,0,843.0,136.0,4.6,32.0,929.0,975.15,703.19
2016,6,24,14,15,837.0,135.0,4.55,31.5,903.5,959.41,694.05
2016,6,24,14,30,831.0,134.0,4.5,31.0,878.0,940.74,683.83
2016,6,24,14,45,558.0,263.0,4.5,31.0,755.0,810.6,595.31
2016,6,24,15,0,285.0,392.0,4.5,31.0,632.0,673.33,493.67
2016,6,24,15,15,187.0,374.5,4.4,30.5,529.5,554.14,409.93
2016,6,24,15,30,89.0,357.0,4.3,30.0,427.0,439.62,326.83
2016,6,24,15,45,71.0,326.0,4.25,30.0,379.5,390.27,291.52
2016,6,24,16,0,53.0,295.0,4.2,30.0,332.0,341.82,256.21
2016,6,24,16,15,308.0,235.0,4.05,30.0,426.0,483.96,368.6
2016,6,24,16,30,563.0,175.0,3.9,30.0,520.0,598.44,456.37
2016,6,24,16,45,514.0,172.5,3.8,30.0,466.0,538.49,411.75
2016,6,24,17,0,465.0,170.0,3.7,30.0,412.0,481.58,369.46
2016,6,24,17,15,396.5,161.5,3.45,29.5,352.0,410.41,316.19
2016,6,24,17,30,328.0,153.0,3.2,29.0,292.0,339.76,262.4
2016,6,24,17,45,305.5,134.0,2.95,28.5,249.0,292.18,225.52
2016,6,24,18,0,283.0,115.0,2.7,28.0,206.0,246.45,189.11
2016,6,24,18,15,249.0,96.5,2.45,27.5,165.5,198.98,150.58
2016,6,24,18,30,215.0,78.0,2.2,27.0,125.0,154.96,114.2
2016,6,24,18,45,161.0,59.0,2.0,27.0,89.0,108.65,76.23
2016,6,24,19,0,107.0,40.0,1.8,27.0,53.0,68.23,43.47
2016,6,24,19,15,53.5,20.0,1.85,26.5,26.5,30.75,8.93
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.41,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,10.61,2.03
2016,6,25,6,15,0.0,22.5,2.55,24.0,22.5,21.71,12.53
2016,6,25,6,30,0.0,34.0,2.6,24.0,34.0,32.83,22.43
2016,6,25,6,45,0.0,48.0,2.65,24.5,48.0,46.37,34.25
2016,6,25,7,0,0.0,62.0,2.7,25.0,62.0,59.72,43.37
2016,6,25,7,15,71.0,109.0,2.85,25.0,136.5,107.14,78.79
2016,6,25,7,30,142.0,156.0,3.0,25.0,211.0,160.21,118.12
2016,6,25,7,45,191.5,177.0,3.2,25.5,263.5,199.75,147.77
2016,6,25,8,0,241.0,198.0,3.4,26.0,316.0,241.3,179.54
2016,6,25,8,15,194.0,227.5,3.55,26.0,329.0,270.04,203.83
2016,6,25,8,30,147.0,257.0,3.7,26.0,342.0,290.12,220.41
2016,6,25,8,45,94.0,264.0,3.85,26.5,320.5,286.13,217.39
2016,6,25,9,0,41.0,271.0,4.0,27.0,299.0,272.88,206.63
2016,6,25,9,15,59.5,304.5,4.05,27.0,348.0,317.02,239.69
2016,6,25,9,30,78.0,338.0,4.1,27.0,397.0,363.22,273.87
2016,6,25,9,45,121.0,367.0,4.15,27.5,464.0,421.01,316.14
2016,6,25,10,0,164.0,396.0,4.2,28.0,531.0,485.1,362.33
2016,6,25,10,15,185.0,413.5,4.2,28.0,572.0,526.19,391.69
2016,6,25,10,30,206.0,431.0,4.2,28.0,613.0,568.65,421.84
2016,6,25,10,45,194.5,447.5,4.25,28.0,623.5,585.07,432.66
2016,6,25,11,0,183.0,464.0,4.3,28.0,634.0,600.27,442.64
2016,6,25,11,15,229.5,467.0,4.25,28.0,685.0,652.25,479.85
2016,6,25,11,30,276.0,470.0,4.2,28.0,736.0,706.92,518.31
2016,6,25,11,45,140.0,311.0,4.2,28.5,446.5,435.28,324.21
2016,6,25,12,0,4.0,152.0,4.2,29.0,157.0,151.39,110.48
2016,6,25,12,15,4.0,152.5,4.15,29.0,157.5,152.06,111.29
2016,6,25,12,30,4.0,153.0,4.1,29.0,158.0,152.7,111.76
2016,6,25,12,45,8.5,204.5,4.05,29.0,214.0,207.59,153.2
2016,6,25,13,0,13.0,256.0,4.0,29.0,270.0,262.77,194.26
2016,6,25,13,15,7.0,196.5,3.95,29.0,204.0,198.55,146.25
2016,6,25,13,30,1.0,137.0,3.9,29.0,138.0,134.32,97.74
2016,6,25,13,45,4.5,161.0,3.85,29.0,165.5,161.31,118.49
2016,6,25,14,0,8.0,185.0,3.8,29.0,193.0,188.32,139.06
2016,6,25,14,15,10.0,216.0,3.75,29.0,225.5,220.79,163.55
2016,6,25,14,30,12.0,247.0,3.7,29.0,258.0,253.38,187.99
2016,6,25,14,45,8.0,205.0,3.7,29.0,212.5,207.85,154.05
2016,6,25,15,0,4.0,163.0,3.7,29.0,167.0,162.54,120.0
2016,6,25,15,15,2.0,102.5,3.7,28.5,104.5,101.21,73.42
2016,6,25,15,30,0.0,42.0,3.7,28.0,42.0,40.65,26.42
2016,6,25,15,45,4.5,125.0,3.7,28.0,128.5,125.21,92.75
2016,6,25,16,0,9.0,208.0,3.7,28.0,215.0,211.34,159.18
2016,6,25,16,15,4.5,180.5,3.65,28.0,184.0,180.23,135.5
2016,6,25,16,30,0.0,153.0,3.6,28.0,153.0,149.49,112.07
2016,6,25,16,45,0.0,140.5,3.6,28.0,140.5,137.2,102.94
2016,6,25,17,0,0.0,128.0,3.6,28.0,128.0,124.92,93.71
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,89.68,66.35
2016,6,25,17,30,0.0,57.0,3.2,27.0,57.0,55.08,38.99
2016,6,25,17,45,0.0,48.5,3.05,27.0,48.5,46.85,32.48
2016,6,25,18,0,0.0,40.0,2.9,27.0,40.0,38.62,25.88
2016,6,25,18,15,0.0,32.0,2.65,26.5,32.0,30.88,19.62
2016,6,25,18,30,0.0,24.0,2.4,26.0,24.0,23.15,13.26
2016,6,25,18,45,0.0,17.0,2.15,25.5,17.0,16.39,7.62
2016,6,25,19,0,0.0,10.0,1.9,25.0,10.0,9.64,1.93
2016,6,25,19,15,0.0,5.0,1.95,25.0,5.0,4.82,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,9.5,1.2,23.5,9.5,9.34,0.0
2016,6,26,6,0,0.0,19.0,1.3,24.0,19.0,18.34,7.51
2016,6,26,6,15,0.0,38.5,1.45,24.0,38.5,36.38,24.76
2016,6,26,6,30,0.0,58.0,1.6,24.0,58.0,53.91,40.34
2016,6,26,6,45,10.5,79.5,1.8,24.5,82.5,72.86,56.82
2016,6,26,7,0,21.0,101.0,2.0,25.0,107.0,90.97,68.03
2016,6,26,7,15,30.0,123.5,2.05,25.0,134.0,113.91,85.85
2016,6,26,7,30,39.0,146.0,2.1,25.0,161.0,138.15,104.62
2016,6,26,7,45,271.5,145.5,2.2,25.5,275.5,187.74,135.38
2016,6,26,8,0,504.0,145.0,2.3,26.0,390.0,266.46,191.74
2016,6,26,8,15,536.0,152.5,2.35,26.0,440.0,313.83,230.73
2016,6,26,8,30,568.0,160.0,2.4,26.0,490.0,363.92,271.53
2016,6,26,8,45,670.0,134.0,2.45,26.5,557.0,417.81,313.99
2016,6,26,9,0,772.0,108.0,2.5,27.0,624.0,483.58,364.89
2016,6,26,9,15,786.5,111.0,2.55,27.5,668.5,534.53,403.63
2016,6,26,9,30,801.0,114.0,2.6,28.0,713.0,585.54,441.29
2016,6,26,9,45,817.0,113.5,2.7,28.5,753.5,635.66,477.48
2016,6,26,10,0,833.0,113.0,2.8,29.0,794.0,683.41,511.17
2016,6,26,10,15,841.5,114.5,2.85,29.5,828.0,726.9,539.16
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,768.89,565.75
2016,6,26,10,45,648.0,249.5,3.0,30.5,829.0,764.42,559.06
2016,6,26,11,0,446.0,383.0,3.1,31.0,796.0,745.13,539.03
2016,6,26,11,15,442.0,397.5,3.15,31.0,814.5,772.26,557.02
2016,6,26,11,30,438.0,412.0,3.2,31.0,833.0,797.94,573.61
2016,6,26,11,45,642.5,277.5,3.25,31.5,904.0,871.4,627.87
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,944.54,674.61
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,961.21,684.53
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,975.01,693.12
2016,6,26,12,45,616.5,291.0,3.35,32.0,902.0,909.82,650.09
2016,6,26,13,0,384.0,439.0,3.4,32.0,818.0,828.69,589.78
2016,6,26,13,15,304.5,463.5,3.4,32.0,762.0,777.5,554.34
2016,6,26,13,30,225.0,488.0,3.4,32.0,706.0,719.56,513.83
2016,6,26,13,45,230.0,477.0,3.4,32.0,696.5,714.22,511.23
2016,6,26,14,0,235.0,466.0,3.4,32.0,687.0,707.73,507.61
2016,6,26,14,15,250.0,449.0,3.35,32.0,678.0,710.28,510.21
2016,6,26,14,30,265.0,432.0,3.3,32.0,669.0,704.94,507.62
2016,6,26,14,45,314.0,400.0,3.3,32.0,671.5,714.35,516.44
2016,6,26,15,0,363.0,368.0,3.3,32.0,674.0,720.29,522.85
2016,6,26,15,15,448.0,316.0,3.25,32.0,675.5,740.36,539.69
2016,6,26,15,30,533.0,264.0,3.2,32.0,677.0,747.71,547.89
2016,6,26,15,45,512.5,251.0,3.15,32.0,629.5,700.4,516.1
2016,6,26,16,0,492.0,238.0,3.1,32.0,582.0,652.76,483.99
2016,6,26,16,15,503.5,215.0,2.95,31.5,545.0,618.9,462.38
2016,6,26,16,30,515.0,192.0,2.8,31.0,508.0,582.59,438.5
2016,6,26,16,45,591.5,149.5,2.7,31.0,481.5,570.23,431.59
2016,6,26,17,0,668.0,107.0,2.6,31.0,455.0,546.21,415.56
2016,6,26,17,15,636.0,101.5,2.3,30.5,403.5,489.74,373.72
2016,6,26,17,30,604.0,96.0,2.0,30.0,352.0,435.05,332.3
2016,6,26,17,45,560.0,89.0,1.7,29.5,300.5,375.04,285.82
2016,6,26,18,0,516.0,82.0,1.4,29.0,249.0,318.68,240.94
2016,6,26,18,15,454.5,73.0,1.3,28.5,199.5,257.55,191.89
2016,6,26,18,30,393.0,64.0,1.2,28.0,150.0,201.05,145.6
2016,6,26,18,45,304.0,51.5,1.15,27.5,107.0,142.05,97.92
2016,6,26,19,0,215.0,39.0,1.1,27.0,64.0,93.01,58.68
2016,6,26,19,15,107.5,19.5,1.1,26.5,32.0,40.64,13.01
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,61.0,13.5,1.4,22.5,18.0,13.27,0.0
2016,6,27,6,0,122.0,27.0,1.6,23.0,36.0,20.97,9.27
2016,6,27,6,15,201.5,42.5,1.65,23.5,72.5,32.35,21.43
2016,6,27,6,30,281.0,58.0,1.7,24.0,109.0,43.15,31.2
2016,6,27,6,45,347.0,69.5,1.75,24.5,154.0,50.23,37.54
2016,6,27,7,0,413.0,81.0,1.8,25.0,199.0,84.39,50.71
2016,6,27,7,15,522.5,80.0,1.75,25.5,261.0,120.23,70.36
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,169.03,104.48
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,217.64,143.85
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,273.03,189.33
2016,6,27,8,15,650.5,118.5,1.7,28.5,462.5,321.04,231.12
2016,6,27,8,30,588.0,153.0,1.7,29.0,495.0,364.84,267.62
2016,6,27,8,45,695.0,124.5,1.75,29.5,563.0,419.77,310.14
2016,6,27,9,0,802.0,96.0,1.8,30.0,631.0,486.8,361.02
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.5,540.7,400.81
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,591.67,437.35
2016,6,27,9,45,839.5,102.5,1.8,31.5,759.5,639.39,470.51
2016,6,27,10,0,850.0,104.0,1.8,32.0,799.0,686.2,501.73
2016,6,27,10,15,858.0,105.5,1.8,32.0,833.0,730.03,529.77
2016,6,27,10,30,866.0,107.0,1.8,32.0,867.0,772.3,556.44
2016,6,27,10,45,872.0,108.5,1.8,32.5,894.5,811.18,579.45
2016,6,27,11,0,878.0,110.0,1.8,33.0,922.0,847.96,600.81
2016,6,27,11,15,659.0,261.0,1.8,33.0,878.5,831.36,588.25
2016,6,27,11,30,440.0,412.0,1.8,33.0,835.0,799.59,560.66
2016,6,27,11,45,445.0,422.5,1.8,33.5,855.5,828.42,577.84
2016,6,27,12,0,450.0,433.0,1.8,34.0,876.0,856.1,593.55
2016,6,27,12,15,451.0,437.0,1.8,34.0,883.0,872.42,603.35
2016,6,27,12,30,452.0,441.0,1.8,34.0,890.0,887.19,612.29
2016,6,27,12,45,664.0,282.5,1.8,34.5,939.5,948.51,656.67
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,1000.24,686.67
2016,6,27,13,15,873.5,123.5,1.85,35.0,978.5,1001.11,687.49
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,998.72,686.98
2016,6,27,13,45,866.0,122.5,1.95,35.0,950.0,990.57,683.09
2016,6,27,14,0,861.0,122.0,2.0,35.0,932.0,979.23,677.38
2016,6,27,14,15,855.5,120.5,2.0,35.0,906.5,963.27,668.37
2016,6,27,14,30,850.0,119.0,2.0,35.0,881.0,944.3,657.61
2016,6,27,14,45,827.0,127.0,2.0,35.5,846.0,915.76,639.62
2016,6,27,15,0,804.0,135.0,2.0,36.0,811.0,890.2,623.59
2016,6,27,15,15,579.5,234.0,2.0,35.5,709.5,775.59,551.35
2016,6,27,15,30,355.0,333.0,2.0,35.0,608.0,659.01,471.08
2016,6,27,15,45,327.0,318.5,2.05,35.0,560.5,609.85,439.59
2016,6,27,16,0,299.0,304.0,2.1,35.0,513.0,561.47,407.55
2016,6,27,16,15,320.5,275.5,2.1,34.5,485.0,537.0,393.35
2016,6,27,16,30,342.0,247.0,2.1,34.0,457.0,509.82,376.72
2016,6,27,16,45,430.5,200.5,2.15,34.0,440.5,512.42,381.27
2016,6,27,17,0,519.0,154.0,2.2,34.0,424.0,499.54,374.16
2016,6,27,17,15,501.5,139.0,2.1,33.5,376.5,448.6,337.7
2016,6,27,17,30,484.0,124.0,2.0,33.0,329.0,398.33,300.85
2016,6,27,17,45,454.0,110.5,1.9,32.5,281.0,344.51,260.14
2016,6,27,18,0,424.0,97.0,1.8,32.0,233.0,293.1,220.04
2016,6,27,18,15,376.0,83.0,1.65,31.0,187.5,237.01,175.74
2016,6,27,18,30,328.0,69.0,1.5,30.0,142.0,185.79,134.25
2016,6,27,18,45,258.5,54.0,1.35,29.5,101.5,132.84,91.4
2016,6,27,19,0,189.0,39.0,1.2,29.0,61.0,87.64,55.06
2016,6,27,19,15,94.5,19.5,1.2,28.5,30.5,38.7,12.31
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,13.27,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,22.54,10.03
2016,6,28,6,15,176.0,46.0,2.45,25.5,73.0,37.51,25.45
2016,6,28,6,30,256.0,65.0,2.5,26.0,111.0,48.85,35.69
2016,6,28,6,45,321.5,79.0,2.6,27.0,157.0,57.71,43.44
2016,6,28,7,0,387.0,93.0,2.7,28.0,203.0,92.15,57.23
2016,6,28,7,15,436.0,104.5,2.5,28.5,253.0,131.45,82.0
2016,6,28,7,30,485.0,116.0,2.3,29.0,303.0,176.32,114.86
2016,6,28,7,45,523.0,124.5,2.1,29.5,354.0,221.66,150.59
2016,6,28,8,0,561.0,133.0,1.9,30.0,405.0,270.72,189.91
2016,6,28,8,15,589.5,140.0,1.7,30.5,455.0,319.28,228.85
2016,6,28,8,30,618.0,147.0,1.5,31.0,505.0,370.56,268.89
2016,6,28,8,45,641.0,152.5,1.35,31.5,552.5,420.52,306.87
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,472.12,344.59
2016,6,28,9,15,681.0,162.5,1.2,32.5,644.0,520.9,379.68
2016,6,28,9,30,698.0,167.0,1.2,33.0,688.0,570.22,414.01
2016,6,28,9,45,709.5,172.0,1.25,33.5,727.0,616.75,445.71
2016,6,28,10,0,721.0,177.0,1.3,34.0,766.0,662.83,476.28
2016,6,28,10,15,731.5,180.0,1.4,34.0,799.5,705.64,505.45
2016,6,28,10,30,742.0,183.0,1.5,34.0,833.0,747.91,533.81
2016,6,28,10,45,746.0,188.0,1.65,34.0,859.5,784.76,557.85
2016,6,28,11,0,750.0,193.0,1.8,34.0,886.0,819.79,580.67
2016,6,28,11,15,755.5,194.5,1.9,34.0,906.5,850.83,600.46
2016,6,28,11,30,761.0,196.0,2.0,34.0,927.0,879.82,618.96
2016,6,28,11,45,779.5,186.0,2.1,34.0,943.5,907.61,636.73
2016,6,28,12,0,798.0,176.0,2.2,34.0,960.0,933.5,653.32
2016,6,28,12,15,799.0,176.5,2.25,34.0,965.5,950.62,664.03
2016,6,28,12,30,800.0,177.0,2.3,34.0,971.0,965.0,673.19
2016,6,28,12,45,602.5,305.0,2.4,34.0,902.5,909.56,637.32
2016,6,28,13,0,405.0,433.0,2.5,34.0,834.0,843.62,589.9
2016,6,28,13,15,423.5,427.5,2.55,34.0,842.5,864.2,604.49
2016,6,28,13,30,442.0,422.0,2.6,34.0,851.0,879.57,615.2
2016,6,28,13,45,226.5,320.5,2.7,34.0,540.0,556.73,400.66
2016,6,28,14,0,11.0,219.0,2.8,34.0,229.0,224.78,161.88
2016,6,28,14,15,5.5,127.0,2.9,33.5,132.0,128.88,92.19
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,33.91,20.41
2016,6,28,14,45,3.0,106.0,3.1,33.0,109.0,105.74,75.34
2016,6,28,15,0,6.0,177.0,3.2,33.0,183.0,178.21,129.87
2016,6,28,15,15,3.0,124.5,3.25,32.5,127.5,123.66,89.2
2016,6,28,15,30,0.0,72.0,3.3,32.0,72.0,69.72,48.32
2016,6,28,15,45,0.0,53.0,3.35,32.0,53.0,51.29,34.25
2016,6,28,16,0,0.0,34.0,3.4,32.0,34.0,32.88,20.05
2016,6,28,16,15,0.0,29.0,3.35,31.5,29.0,28.03,16.38
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,23.19,12.67
2016,6,28,16,45,0.0,27.5,3.25,30.5,27.5,26.57,15.45
2016,6,28,17,0,0.0,31.0,3.2,30.0,31.0,29.94,18.25
2016,6,28,17,15,23.5,97.5,3.0,29.5,107.5,110.58,82.79
2016,6,28,17,30,47.0,164.0,2.8,29.0,184.0,192.28,147.15
2016,6,28,17,45,41.0,141.5,2.6,28.5,157.5,164.09,125.37
2016,6,28,18,0,35.0,119.0,2.4,28.0,131.0,136.43,103.81
2016,6,28,18,15,25.0,97.5,2.15,27.5,105.0,108.9,81.96
2016,6,28,18,30,15.0,76.0,1.9,27.0,79.0,80.3,58.92
2016,6,28,18,45,7.5,55.0,1.7,27.0,56.5,56.48,39.37
2016,6,28,19,0,0.0,34.0,1.5,27.0,34.0,33.32,20.32
2016,6,28,19,15,0.0,17.0,1.35,26.5,17.0,16.41,3.18
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.2,8.23
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.5,30.81,20.04
2016,6,29,6,30,339.0,55.0,2.3,24.0,116.0,40.87,29.23
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.5,46.12,34.01
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,80.86,46.0
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,121.76,71.22
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,168.36,105.99
2016,6,29,7,45,622.0,94.0,2.4,26.5,366.5,215.83,144.62
2016,6,29,8,0,660.0,99.0,2.4,27.0,419.0,267.38,187.51
2016,6,29,8,15,686.5,104.0,2.4,27.5,470.0,318.92,230.6
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,372.82,274.68
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,427.39,318.12
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,480.52,359.22
2016,6,29,9,15,768.5,120.0,2.45,29.5,663.0,531.16,397.42
2016,6,29,9,30,784.0,123.0,2.5,30.0,708.0,582.0,434.61
2016,6,29,9,45,796.5,125.5,2.55,30.5,748.0,630.38,469.0
2016,6,29,10,0,809.0,128.0,2.6,31.0,788.0,678.18,502.07
2016,6,29,10,15,818.0,130.5,2.65,31.0,822.5,723.11,532.47
2016,6,29,10,30,827.0,133.0,2.7,31.0,857.0,765.68,560.34
2016,6,29,10,45,834.0,134.5,2.75,31.5,885.0,804.11,584.05
2016,6,29,11,0,841.0,136.0,2.8,32.0,913.0,840.61,606.26
2016,6,29,11,15,845.5,137.0,2.85,32.0,933.5,872.35,626.44
2016,6,29,11,30,850.0,138.0,2.9,32.0,954.0,901.67,645.02
2016,6,29,11,45,859.0,134.0,2.95,32.0,969.0,927.86,661.59
2016,6,29,12,0,868.0,130.0,3.0,32.0,984.0,951.51,676.57
2016,6,29,12,15,869.0,130.5,3.0,32.0,989.5,969.12,687.38
2016,6,29,12,30,870.0,131.0,3.0,32.0,995.0,983.78,696.43
2016,6,29,12,45,869.0,131.0,3.05,32.5,992.0,993.0,701.11
2016,6,29,13,0,868.0,131.0,3.1,33.0,989.0,999.16,703.99
2016,6,29,13,15,865.5,130.5,3.1,33.0,978.5,1000.15,704.79
2016,6,29,13,30,863.0,130.0,3.1,33.0,968.0,997.9,703.7
2016,6,29,13,45,858.0,130.0,3.1,33.0,950.0,990.42,699.46
2016,6,29,14,0,853.0,130.0,3.1,33.0,932.0,979.78,693.37
2016,6,29,14,15,847.0,128.5,3.1,33.0,907.0,963.55,683.84
2016,6,29,14,30,841.0,127.0,3.1,33.0,882.0,944.35,672.52
2016,6,29,14,45,812.5,138.0,3.1,33.0,845.0,919.03,657.31
2016,6,29,15,0,784.0,149.0,3.1,33.0,808.0,887.1,637.82
2016,6,29,15,15,772.5,146.5,3.15,33.0,770.5,854.83,618.36
2016,6,29,15,30,761.0,144.0,3.2,33.0,733.0,820.54,597.39
2016,6,29,15,45,745.5,140.5,3.25,33.0,690.0,780.05,572.05
2016,6,29,16,0,730.0,137.0,3.3,33.0,647.0,740.26,546.93
2016,6,29,16,15,710.5,133.0,3.3,32.5,600.0,693.75,517.68
2016,6,29,16,30,691.0,129.0,3.3,32.0,553.0,646.74,486.85
2016,6,29,16,45,359.0,161.5,3.35,32.0,380.5,423.08,321.8
2016,6,29,17,0,27.0,194.0,3.4,32.0,208.0,213.92,160.26
2016,6,29,17,15,301.0,150.0,3.2,31.5,279.5,337.42,259.24
2016,6,29,17,30,575.0,106.0,3.0,31.0,351.0,431.24,330.68
2016,6,29,17,45,532.0,98.0,2.85,30.5,299.5,371.99,284.36
2016,6,29,18,0,489.0,90.0,2.7,30.0,248.0,316.28,240.15
2016,6,29,18,15,429.5,79.5,2.4,29.5,199.0,253.88,189.78
2016,6,29,18,30,370.0,69.0,2.1,29.0,150.0,199.75,145.12
2016,6,29,18,45,292.0,54.5,1.85,28.5,107.5,142.66,98.63
2016,6,29,19,0,214.0,40.0,1.6,28.0,65.0,94.29,59.57
2016,6,29,19,15,107.0,20.0,1.55,27.5,32.5,41.37,13.58
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,12.78,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.22,7.95
2016,6,30,6,15,221.5,42.0,1.45,25.5,75.0,32.07,20.92
2016,6,30,6,30,315.0,58.0,1.5,26.0,114.0,43.31,31.01
2016,6,30,6,45,390.0,68.0,1.6,26.5,161.5,49.24,36.36
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,82.8,47.96
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,123.36,72.73
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,169.7,106.83
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,216.89,144.7
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,268.19,186.82
2016,6,30,8,15,667.0,112.0,2.15,29.0,467.0,318.83,229.11
2016,6,30,8,30,694.0,117.0,2.2,29.0,518.0,371.9,272.67
2016,6,30,8,45,477.0,205.0,2.25,29.5,492.0,394.25,292.54
2016,6,30,9,0,260.0,293.0,2.3,30.0,466.0,394.76,293.08
2016,6,30,9,15,511.5,214.5,2.3,30.5,585.0,475.16,353.48
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,581.03,431.41
2016,6,30,9,45,775.0,139.0,2.35,31.5,744.0,628.66,464.62
2016,6,30,10,0,787.0,142.0,2.4,32.0,784.0,675.71,496.89
2016,6,30,10,15,796.5,144.5,2.45,32.0,818.0,719.66,526.99
2016,6,30,10,30,806.0,147.0,2.5,32.0,852.0,762.36,554.78
2016,6,30,10,45,814.5,148.0,2.55,32.5,880.5,801.38,578.72
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,838.66,601.27
2016,6,30,11,15,828.0,150.5,2.6,33.0,930.0,869.45,620.34
2016,6,30,11,30,833.0,152.0,2.6,33.0,951.0,899.29,638.76
2016,6,30,11,45,835.5,153.0,2.65,33.5,964.0,923.88,652.83
2016,6,30,12,0,838.0,154.0,2.7,34.0,977.0,945.78,665.21
2016,6,30,12,15,839.5,154.0,2.75,34.0,983.0,963.01,676.05
2016,6,30,12,30,841.0,154.0,2.8,34.0,989.0,977.41,685.24
2016,6,30,12,45,843.0,152.0,2.85,34.5,987.5,987.57,690.47
2016,6,30,13,0,845.0,150.0,2.9,35.0,986.0,994.79,693.98
2016,6,30,13,15,843.0,149.5,2.95,35.0,975.5,996.4,695.54
2016,6,30,13,30,841.0,149.0,3.0,35.0,965.0,994.84,695.3
2016,6,30,13,45,837.0,148.0,3.05,35.0,947.5,987.63,691.64
2016,6,30,14,0,833.0,147.0,3.1,35.0,930.0,977.3,686.17
2016,6,30,14,15,827.0,145.5,3.15,35.0,905.0,961.46,677.31
2016,6,30,14,30,821.0,144.0,3.2,35.0,880.0,948.07,670.09
2016,6,30,14,45,821.0,136.5,3.3,35.0,850.0,920.67,654.25
2016,6,30,15,0,821.0,129.0,3.4,35.0,820.0,895.63,639.93
2016,6,30,15,15,810.5,126.5,3.45,34.5,782.5,868.04,624.84
2016,6,30,15,30,800.0,124.0,3.5,34.0,745.0,833.51,605.01
2016,6,30,15,45,787.0,121.0,3.55,34.0,702.0,794.38,580.66
2016,6,30,16,0,774.0,118.0,3.6,34.0,659.0,753.65,554.98
2016,6,30,16,15,756.5,114.5,3.6,33.5,612.0,707.59,526.18
2016,6,30,16,30,739.0,111.0,3.6,33.0,565.0,660.75,496.34
2016,6,30,16,45,716.5,106.5,3.65,33.0,514.5,610.3,461.26
2016,6,30,17,0,694.0,102.0,3.7,33.0,464.0,558.69,424.19
2016,6,30,17,15,663.5,96.5,3.6,32.5,412.5,501.83,382.76
2016,6,30,17,30,633.0,91.0,3.5,32.0,361.0,446.56,341.28
2016,6,30,17,45,592.5,84.5,3.4,31.5,309.0,387.25,295.49
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,331.17,250.81
2016,6,30,18,15,493.0,69.5,3.0,30.0,207.0,269.47,201.08
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,213.62,154.92
2016,6,30,18,45,349.5,49.0,2.4,28.5,112.5,153.45,105.56
2016,6,30,19,0,265.0,37.0,2.1,28.0,68.0,101.84,63.62
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.0,43.68,14.12
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,13.0,1.4,23.5,19.0,12.78,0.0
2016,7,1,6,0,161.0,26.0,1.6,24.0,38.0,20.26,7.74
2016,7,1,6,15,262.5,40.0,1.6,24.5,78.0,30.49,19.68
2016,7,1,6,30,364.0,54.0,1.6,25.0,118.0,40.18,28.5
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,45.43,33.19
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,80.04,44.64
2016,7,1,7,15,559.5,80.5,1.75,27.5,268.5,122.28,70.09
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,170.28,105.41
2016,7,1,7,45,645.5,93.5,1.9,28.5,374.0,219.24,144.89
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,272.1,188.52
2016,7,1,8,15,708.0,103.5,2.05,29.5,479.0,324.27,231.78
2016,7,1,8,30,734.0,108.0,2.1,30.0,531.0,381.31,277.82
2016,7,1,8,45,755.0,111.5,2.15,30.5,580.5,434.41,319.88
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,488.75,361.58
2016,7,1,9,15,791.0,118.0,2.2,31.5,675.5,540.34,399.87
2016,7,1,9,30,806.0,121.0,2.2,32.0,721.0,592.04,437.0
2016,7,1,9,45,819.0,123.0,2.25,32.5,761.5,641.37,471.57
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,691.16,505.47
2016,7,1,10,15,840.5,126.5,2.35,33.0,836.5,734.86,534.4
2016,7,1,10,30,849.0,128.0,2.4,33.0,871.0,777.08,561.59
2016,7,1,10,45,856.5,129.0,2.45,33.5,899.0,816.34,585.41
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,853.64,607.71
