Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,15,868.5,131.0,2.55,34.0,948.0,886.17,628.05
2016,7,1,11,30,873.0,132.0,2.6,34.0,969.0,916.21,646.78
2016,7,1,11,45,869.0,137.0,2.65,34.5,980.5,939.56,659.92
2016,7,1,12,0,865.0,142.0,2.7,35.0,992.0,959.83,671.15
2016,7,1,12,15,866.0,142.0,2.75,35.0,997.0,977.05,681.93
2016,7,1,12,30,867.0,142.0,2.8,35.0,1002.0,991.33,690.97
2016,7,1,12,45,867.0,141.5,2.9,35.5,999.5,1001.19,696.37
2016,7,1,13,0,867.0,141.0,3.0,36.0,997.0,1008.01,699.98
2016,7,1,13,15,864.5,140.5,3.05,36.0,986.5,1009.15,701.26
2016,7,1,13,30,862.0,140.0,3.1,36.0,976.0,1007.06,700.68
2016,7,1,13,45,857.5,139.0,3.2,36.0,958.0,999.23,697.05
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,988.21,691.52
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,972.11,682.52
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,953.03,671.7
2016,7,1,14,45,832.5,133.0,3.5,36.0,856.5,928.2,657.56
2016,7,1,15,0,824.0,131.0,3.6,36.0,824.0,900.75,641.67
2016,7,1,15,15,813.0,128.5,3.65,35.5,786.0,872.73,626.35
2016,7,1,15,30,802.0,126.0,3.7,35.0,748.0,837.72,606.25
2016,7,1,15,45,787.5,123.5,3.75,35.0,704.5,797.82,581.43
2016,7,1,16,0,773.0,121.0,3.8,35.0,661.0,756.41,555.33
2016,7,1,16,15,754.5,117.0,3.8,34.5,613.5,709.09,525.75
2016,7,1,16,30,736.0,113.0,3.8,34.0,566.0,661.08,495.15
2016,7,1,16,45,711.0,109.5,3.85,34.0,515.0,610.2,459.71
2016,7,1,17,0,686.0,106.0,3.9,34.0,464.0,558.34,422.49
2016,7,1,17,15,654.0,100.5,3.75,33.5,412.0,500.95,380.71
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,445.3,339.04
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,384.8,292.56
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,327.89,247.49
2016,7,1,18,15,474.0,72.5,3.15,31.0,205.0,265.66,197.67
2016,7,1,18,30,414.0,63.0,2.9,30.0,155.0,209.4,151.52
2016,7,1,18,45,327.0,51.0,2.65,29.5,111.0,148.47,101.96
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,98.9,62.01
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,42.93,13.93
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.5,8.84
2016,7,2,6,15,152.0,46.0,3.1,24.5,69.5,37.47,25.39
2016,7,2,6,30,239.0,65.0,3.3,25.0,107.0,49.07,35.97
2016,7,2,6,45,321.0,77.5,3.5,25.5,154.5,56.76,42.89
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,88.56,55.03
2016,7,2,7,15,456.0,100.0,3.75,26.5,253.0,127.76,79.2
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,172.97,112.36
2016,7,2,7,45,558.5,114.0,3.9,28.0,357.0,217.64,147.55
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,267.83,188.19
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,318.26,230.02
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,371.41,273.33
2016,7,2,8,45,695.0,131.5,4.15,30.5,563.0,422.96,314.6
2016,7,2,9,0,724.0,133.0,4.2,31.0,613.0,476.68,356.45
2016,7,2,9,15,740.5,136.5,4.25,31.5,658.0,529.4,396.39
2016,7,2,9,30,757.0,140.0,4.3,32.0,703.0,580.06,433.78
2016,7,2,9,45,774.5,140.0,4.35,32.5,744.0,628.2,468.48
2016,7,2,10,0,792.0,140.0,4.4,33.0,785.0,676.26,502.27
2016,7,2,10,15,801.5,142.5,4.4,33.5,819.5,720.49,531.94
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,763.47,559.17
2016,7,2,10,45,822.0,144.0,4.45,34.5,883.0,802.13,583.3
2016,7,2,11,0,833.0,143.0,4.5,35.0,912.0,839.42,606.27
2016,7,2,11,15,837.5,144.5,4.5,35.0,932.5,871.55,626.72
2016,7,2,11,30,842.0,146.0,4.5,35.0,953.0,901.29,645.54
2016,7,2,11,45,845.5,146.5,4.55,35.5,966.5,926.63,660.33
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,949.29,673.36
2016,7,2,12,15,850.0,147.0,4.6,36.0,985.5,966.29,683.94
2016,7,2,12,30,851.0,147.0,4.6,36.0,991.0,980.42,692.77
2016,7,2,12,45,851.0,147.0,4.65,36.0,989.0,990.66,699.48
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,997.93,704.41
2016,7,2,13,15,848.5,146.0,4.7,36.0,977.0,998.62,705.03
2016,7,2,13,30,846.0,145.0,4.7,36.0,967.0,996.11,703.77
2016,7,2,13,45,842.0,144.0,4.75,36.5,949.0,988.92,698.43
2016,7,2,14,0,838.0,143.0,4.8,37.0,931.0,978.59,691.23
2016,7,2,14,15,832.0,141.5,4.8,36.5,906.0,962.73,683.16
2016,7,2,14,30,826.0,140.0,4.8,36.0,881.0,943.93,673.36
2016,7,2,14,45,816.0,139.0,4.85,36.0,849.0,924.21,661.91
2016,7,2,15,0,806.0,138.0,4.9,36.0,817.0,896.69,645.34
2016,7,2,15,15,795.0,135.5,4.9,36.0,779.0,864.34,625.24
2016,7,2,15,30,784.0,133.0,4.9,36.0,741.0,829.87,603.64
2016,7,2,15,45,532.5,221.0,4.9,36.0,623.5,687.13,505.1
2016,7,2,16,0,281.0,309.0,4.9,36.0,506.0,553.2,406.33
2016,7,2,16,15,496.0,215.5,4.85,35.5,532.5,615.32,457.75
2016,7,2,16,30,711.0,122.0,4.8,35.0,559.0,654.63,491.47
2016,7,2,16,45,680.5,119.0,4.75,34.5,507.5,600.16,453.22
2016,7,2,17,0,650.0,116.0,4.7,34.0,456.0,546.67,415.14
2016,7,2,17,15,616.5,110.0,4.5,33.5,404.0,489.51,373.14
2016,7,2,17,30,583.0,104.0,4.3,33.0,352.0,434.29,331.54
2016,7,2,17,45,534.0,97.5,4.15,32.5,300.0,373.23,284.46
2016,7,2,18,0,485.0,91.0,4.0,32.0,248.0,314.16,237.74
2016,7,2,18,15,421.5,80.5,3.75,31.5,198.5,252.55,188.13
2016,7,2,18,30,358.0,70.0,3.5,31.0,149.0,197.47,142.97
2016,7,2,18,45,267.0,56.0,3.3,30.5,106.0,138.0,95.2
2016,7,2,19,0,176.0,42.0,3.1,30.0,63.0,88.74,56.26
2016,7,2,19,15,88.0,21.0,3.15,29.5,31.5,37.63,11.82
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,11.3,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,21.83,7.94
2016,7,3,6,15,42.5,44.0,5.1,25.5,51.0,37.81,25.5
2016,7,3,6,30,81.0,65.0,5.3,26.0,79.0,54.61,40.45
2016,7,3,6,45,124.0,84.0,5.5,26.5,114.0,69.58,53.54
2016,7,3,7,0,167.0,103.0,5.7,27.0,149.0,91.11,63.66
2016,7,3,7,15,140.5,127.5,5.75,27.5,172.5,124.27,89.05
2016,7,3,7,30,114.0,152.0,5.8,28.0,196.0,150.78,110.71
2016,7,3,7,45,87.5,172.5,5.9,28.5,209.0,174.8,130.58
2016,7,3,8,0,61.0,193.0,6.0,29.0,222.0,192.3,144.9
2016,7,3,8,15,32.0,180.0,6.0,29.5,195.5,177.26,133.47
2016,7,3,8,30,3.0,167.0,6.0,30.0,169.0,160.08,119.98
2016,7,3,8,45,18.5,213.0,6.05,30.5,225.5,209.99,157.63
2016,7,3,9,0,34.0,259.0,6.1,31.0,282.0,258.3,193.52
2016,7,3,9,15,63.0,299.5,6.05,31.5,345.5,313.9,234.52
2016,7,3,9,30,92.0,340.0,6.0,32.0,409.0,372.69,277.32
2016,7,3,9,45,97.0,355.5,5.95,32.5,432.0,396.47,293.74
2016,7,3,10,0,102.0,371.0,5.9,33.0,455.0,420.54,310.24
2016,7,3,10,15,88.0,389.0,5.8,33.0,464.0,433.35,318.57
2016,7,3,10,30,74.0,407.0,5.7,33.0,473.0,444.89,325.88
2016,7,3,10,45,168.5,428.0,5.65,33.5,582.5,545.1,398.42
2016,7,3,11,0,263.0,449.0,5.6,34.0,692.0,652.47,473.92
2016,7,3,11,15,344.5,430.0,5.5,34.0,756.0,716.89,519.59
2016,7,3,11,30,426.0,411.0,5.4,34.0,820.0,785.32,567.44
2016,7,3,11,45,623.0,285.0,5.35,34.5,892.0,859.5,622.17
2016,7,3,12,0,820.0,159.0,5.3,35.0,964.0,937.06,672.85
2016,7,3,12,15,610.5,298.0,5.2,35.0,899.5,889.82,638.71
2016,7,3,12,30,401.0,437.0,5.1,35.0,835.0,831.03,592.0
2016,7,3,12,45,610.0,298.5,5.05,35.5,902.0,910.69,650.81
2016,7,3,13,0,819.0,160.0,5.0,36.0,969.0,984.4,698.2
2016,7,3,13,15,816.5,159.5,4.9,36.0,959.0,985.74,698.09
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,983.95,696.51
2016,7,3,13,45,811.0,156.5,4.75,36.5,931.5,976.49,690.55
2016,7,3,14,0,808.0,154.0,4.7,37.0,914.0,965.92,682.72
2016,7,3,14,15,801.5,152.5,4.6,37.0,889.5,949.93,672.73
2016,7,3,14,30,795.0,151.0,4.5,37.0,865.0,931.09,661.02
2016,7,3,14,45,788.5,147.5,4.45,37.0,834.0,907.43,646.48
2016,7,3,15,0,782.0,144.0,4.4,37.0,803.0,881.16,630.29
2016,7,3,15,15,770.5,141.5,4.4,36.5,765.5,849.0,611.68
2016,7,3,15,30,759.0,139.0,4.4,36.0,728.0,814.82,591.58
2016,7,3,15,45,747.5,134.5,4.4,36.0,686.5,776.71,567.42
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,736.99,541.98
2016,7,3,16,15,717.5,126.0,4.4,35.5,598.0,692.84,514.27
2016,7,3,16,30,699.0,122.0,4.4,35.0,551.0,646.28,484.05
2016,7,3,16,45,679.0,115.5,4.45,35.0,502.0,595.65,448.52
2016,7,3,17,0,659.0,109.0,4.5,35.0,453.0,545.11,412.21
2016,7,3,17,15,626.5,103.5,4.4,34.5,402.0,488.66,371.11
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,434.04,330.2
2016,7,3,17,45,555.5,89.5,4.25,33.5,300.0,375.44,285.19
2016,7,3,18,0,517.0,81.0,4.2,33.0,249.0,319.92,241.21
2016,7,3,18,15,456.0,72.5,4.1,32.5,200.0,259.22,192.27
2016,7,3,18,30,395.0,64.0,4.0,32.0,151.0,203.05,146.14
2016,7,3,18,45,308.5,51.5,3.95,31.5,108.0,144.3,98.63
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,95.27,59.42
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,41.58,13.06
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,4.23
2016,7,4,6,15,10.0,39.0,4.45,25.0,40.5,36.48,24.43
2016,7,4,6,30,20.0,61.0,4.6,25.0,64.0,54.14,40.21
2016,7,4,6,45,49.5,82.5,4.75,25.5,94.5,71.9,55.72
2016,7,4,7,0,79.0,104.0,4.9,26.0,125.0,91.43,66.66
2016,7,4,7,15,176.5,122.0,5.0,26.5,184.5,123.56,87.35
2016,7,4,7,30,274.0,140.0,5.1,27.0,244.0,162.89,114.14
2016,7,4,7,45,278.0,164.0,5.2,27.5,283.5,201.94,145.59
2016,7,4,8,0,282.0,188.0,5.3,28.0,323.0,241.61,177.73
2016,7,4,8,15,279.0,213.5,5.35,28.0,360.0,280.76,209.67
2016,7,4,8,30,276.0,239.0,5.4,28.0,397.0,319.6,240.83
2016,7,4,8,45,286.5,261.5,5.5,28.5,438.5,361.37,273.06
2016,7,4,9,0,297.0,284.0,5.6,29.0,480.0,404.08,305.37
2016,7,4,9,15,401.5,269.5,5.6,29.5,555.5,463.4,350.31
2016,7,4,9,30,506.0,255.0,5.6,30.0,631.0,534.41,403.52
2016,7,4,9,45,637.0,202.5,5.65,30.5,702.5,595.72,450.25
2016,7,4,10,0,768.0,150.0,5.7,31.0,774.0,668.24,504.57
2016,7,4,10,15,778.5,152.5,5.65,31.5,808.5,712.3,535.09
2016,7,4,10,30,789.0,155.0,5.6,32.0,843.0,755.26,563.04
2016,7,4,10,45,802.5,153.0,5.55,33.0,873.0,795.02,587.04
2016,7,4,11,0,816.0,151.0,5.5,34.0,903.0,833.41,609.66
2016,7,4,11,15,821.5,152.0,5.45,34.5,924.5,866.12,629.38
2016,7,4,11,30,827.0,153.0,5.4,35.0,946.0,893.94,645.66
2016,7,4,11,45,599.0,297.0,5.35,35.5,875.5,848.65,611.1
2016,7,4,12,0,371.0,441.0,5.3,36.0,805.0,787.41,561.08
2016,7,4,12,15,404.0,441.5,5.2,36.0,840.5,829.53,589.51
2016,7,4,12,30,437.0,442.0,5.1,36.0,876.0,873.4,618.22
2016,7,4,12,45,386.5,453.0,5.1,36.5,836.0,839.89,593.53
2016,7,4,13,0,336.0,464.0,5.1,37.0,796.0,806.13,568.98
2016,7,4,13,15,390.5,444.0,5.05,37.0,826.0,844.33,595.85
2016,7,4,13,30,445.0,424.0,5.0,37.0,856.0,885.13,623.76
2016,7,4,13,45,642.0,284.0,5.0,37.5,894.5,941.47,666.38
2016,7,4,14,0,839.0,144.0,5.0,38.0,933.0,980.96,691.45
2016,7,4,14,15,665.0,251.0,5.0,38.0,865.5,921.62,653.71
2016,7,4,14,30,491.0,358.0,5.0,38.0,798.0,853.29,604.28
2016,7,4,14,45,398.5,373.0,5.0,38.0,722.0,767.21,546.38
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,689.9,493.16
2016,7,4,15,15,408.0,330.5,4.95,37.5,657.5,721.03,519.45
2016,7,4,15,30,510.0,273.0,4.9,37.0,669.0,739.12,536.47
2016,7,4,15,45,463.5,272.0,4.9,37.0,615.5,683.31,498.23
2016,7,4,16,0,417.0,271.0,4.9,37.0,562.0,629.03,460.86
2016,7,4,16,15,562.0,198.5,4.8,36.5,561.0,648.27,479.76
2016,7,4,16,30,707.0,126.0,4.7,36.0,560.0,656.72,490.22
2016,7,4,16,45,683.5,120.0,4.65,36.0,510.0,603.9,452.8
2016,7,4,17,0,660.0,114.0,4.6,36.0,460.0,551.45,415.09
2016,7,4,17,15,537.5,126.5,4.4,35.5,387.5,461.11,348.43
2016,7,4,17,30,415.0,139.0,4.2,35.0,315.0,379.01,286.73
2016,7,4,17,45,380.5,124.5,4.05,34.5,268.5,325.36,246.01
2016,7,4,18,0,346.0,110.0,3.9,34.0,222.0,274.69,206.46
2016,7,4,18,15,302.0,93.5,3.7,33.0,178.0,221.5,164.52
2016,7,4,18,30,258.0,77.0,3.5,32.0,134.0,168.99,122.34
2016,7,4,18,45,191.5,59.5,3.35,31.5,95.5,118.32,81.69
2016,7,4,19,0,125.0,42.0,3.2,31.0,57.0,75.03,47.37
2016,7,4,19,15,62.5,21.0,3.3,30.5,28.5,33.66,10.06
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,35.0,12.5,4.15,25.0,15.0,12.29,0.0
2016,7,5,6,0,70.0,25.0,4.2,25.0,30.0,20.9,6.44
2016,7,5,6,15,157.5,43.0,4.35,25.0,66.5,35.17,23.31
2016,7,5,6,30,245.0,61.0,4.5,25.0,103.0,45.98,33.31
2016,7,5,6,45,346.0,67.5,4.65,25.5,150.0,49.08,36.33
2016,7,5,7,0,447.0,74.0,4.8,26.0,197.0,75.53,43.88
2016,7,5,7,15,505.0,84.5,4.9,26.5,252.5,117.54,69.25
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,166.3,104.97
2016,7,5,7,45,514.0,123.0,5.1,27.5,340.0,214.32,146.93
2016,7,5,8,0,465.0,151.0,5.2,28.0,372.0,256.16,184.01
2016,7,5,8,15,479.0,167.0,5.25,28.5,418.5,302.83,222.51
2016,7,5,8,30,493.0,183.0,5.3,29.0,465.0,350.78,261.36
2016,7,5,8,45,639.5,143.5,5.35,29.5,544.0,407.61,305.95
2016,7,5,9,0,786.0,104.0,5.4,30.0,623.0,480.85,363.17
2016,7,5,9,15,637.5,182.5,5.4,30.5,623.0,511.89,386.3
2016,7,5,9,30,489.0,261.0,5.4,31.0,623.0,529.43,397.5
2016,7,5,9,45,668.5,184.5,5.4,31.5,709.5,598.73,450.65
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,684.26,514.63
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.5,728.38,543.37
2016,7,5,10,30,864.0,111.0,5.4,33.0,865.0,770.95,570.75
2016,7,5,10,45,872.5,110.5,5.4,33.5,893.5,810.27,595.55
2016,7,5,11,0,881.0,110.0,5.4,34.0,922.0,847.65,618.75
2016,7,5,11,15,885.0,111.0,5.35,34.5,943.0,880.41,638.36
2016,7,5,11,30,889.0,112.0,5.3,35.0,964.0,910.6,656.07
2016,7,5,11,45,884.0,118.0,5.3,35.5,975.0,934.57,669.85
2016,7,5,12,0,879.0,124.0,5.3,36.0,986.0,955.35,681.53
2016,7,5,12,15,880.0,124.0,5.25,36.0,991.5,972.94,692.28
2016,7,5,12,30,881.0,124.0,5.2,36.0,997.0,987.51,701.14
2016,7,5,12,45,663.0,281.5,5.2,36.5,937.5,946.63,672.75
2016,7,5,13,0,445.0,439.0,5.2,37.0,878.0,893.1,628.74
2016,7,5,13,15,465.5,426.5,5.2,37.0,882.0,905.79,638.16
2016,7,5,13,30,486.0,414.0,5.2,37.0,886.0,916.36,645.93
2016,7,5,13,45,678.5,266.5,5.2,37.0,912.0,960.47,682.19
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,987.53,699.94
2016,7,5,14,15,865.5,118.0,5.15,37.0,913.0,972.2,690.25
2016,7,5,14,30,860.0,117.0,5.1,37.0,888.0,953.82,678.91
2016,7,5,14,45,848.0,118.0,5.1,37.0,855.5,928.42,663.43
2016,7,5,15,0,836.0,119.0,5.1,37.0,823.0,900.51,646.33
2016,7,5,15,15,826.0,117.0,5.1,36.5,785.0,868.94,628.11
2016,7,5,15,30,816.0,115.0,5.1,36.0,747.0,835.13,608.23
2016,7,5,15,45,804.0,111.5,5.1,36.0,704.5,800.03,586.03
2016,7,5,16,0,792.0,108.0,5.1,36.0,662.0,758.99,559.6
2016,7,5,16,15,774.5,105.0,5.1,35.5,615.0,712.78,530.46
2016,7,5,16,30,757.0,102.0,5.1,35.0,568.0,665.75,500.24
2016,7,5,16,45,735.0,98.0,5.1,35.0,517.5,614.02,464.36
2016,7,5,17,0,713.0,94.0,5.1,35.0,467.0,562.4,426.89
2016,7,5,17,15,682.5,89.5,5.0,34.5,414.5,506.77,386.08
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,451.6,344.47
2016,7,5,17,45,609.5,79.5,4.8,33.5,309.5,391.34,297.82
2016,7,5,18,0,567.0,74.0,4.7,33.0,257.0,334.5,252.44
2016,7,5,18,15,506.5,66.5,4.55,32.5,207.0,272.38,202.01
2016,7,5,18,30,446.0,59.0,4.4,32.0,157.0,216.25,155.45
2016,7,5,18,45,351.5,48.5,4.3,31.5,112.5,154.1,105.04
2016,7,5,19,0,257.0,38.0,4.2,31.0,68.0,101.77,63.11
2016,7,5,19,15,128.5,19.0,4.25,30.5,34.0,43.79,13.27
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,12.29,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,20.89,5.86
2016,7,6,6,15,158.5,43.0,4.9,25.0,66.0,35.16,23.25
2016,7,6,6,30,250.0,61.0,5.0,25.0,103.0,46.04,33.34
2016,7,6,6,45,343.0,70.5,5.15,25.5,151.5,51.49,38.37
2016,7,6,7,0,436.0,80.0,5.3,26.0,200.0,79.83,47.89
2016,7,6,7,15,489.0,89.0,5.4,26.5,251.0,119.35,71.44
2016,7,6,7,30,542.0,98.0,5.5,27.0,302.0,164.99,104.82
2016,7,6,7,45,592.0,100.5,5.6,27.5,355.5,210.27,141.07
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,261.1,183.25
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.5,312.18,226.53
2016,7,6,8,30,698.0,113.0,5.8,29.0,512.0,365.83,271.26
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.5,420.66,315.4
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,474.55,357.67
2016,7,6,9,15,766.0,120.0,6.0,31.5,656.0,525.52,397.17
2016,7,6,9,30,782.0,123.0,6.0,32.0,701.0,576.75,435.76
2016,7,6,9,45,797.0,124.0,6.05,32.5,742.0,625.48,471.66
2016,7,6,10,0,812.0,125.0,6.1,33.0,783.0,673.86,506.44
2016,7,6,10,15,821.5,127.0,6.05,33.0,818.0,719.18,538.07
2016,7,6,10,30,831.0,129.0,6.0,33.0,853.0,762.1,566.96
2016,7,6,10,45,840.0,129.0,6.0,33.5,881.5,801.2,591.91
2016,7,6,11,0,849.0,129.0,6.0,34.0,910.0,838.48,615.36
2016,7,6,11,15,853.5,130.0,5.95,34.5,931.5,870.79,634.97
2016,7,6,11,30,858.0,131.0,5.9,35.0,953.0,900.65,652.76
2016,7,6,11,45,864.5,129.5,5.9,35.5,967.5,927.4,668.61
2016,7,6,12,0,871.0,128.0,5.9,36.0,982.0,951.52,682.65
2016,7,6,12,15,872.5,128.5,5.85,36.0,988.5,969.99,694.15
2016,7,6,12,30,874.0,129.0,5.8,36.0,995.0,985.5,703.77
2016,7,6,12,45,875.5,127.5,5.8,36.5,993.5,996.06,709.06
2016,7,6,13,0,877.0,126.0,5.8,37.0,992.0,1003.54,712.44
2016,7,6,13,15,875.5,125.5,5.75,37.0,982.5,1005.78,713.76
2016,7,6,13,30,874.0,125.0,5.7,37.0,973.0,1004.75,713.1
2016,7,6,13,45,871.0,124.0,5.7,37.0,955.5,998.42,709.47
2016,7,6,14,0,868.0,123.0,5.7,37.0,938.0,988.83,703.87
2016,7,6,14,15,862.5,121.5,5.7,37.0,913.0,973.08,694.37
2016,7,6,14,30,857.0,120.0,5.7,37.0,888.0,954.26,682.98
2016,7,6,14,45,842.0,123.0,5.7,37.0,855.0,928.19,666.87
2016,7,6,15,0,827.0,126.0,5.7,37.0,822.0,899.75,649.22
2016,7,6,15,15,816.5,123.5,5.7,37.0,784.0,867.49,628.99
2016,7,6,15,30,806.0,121.0,5.7,37.0,746.0,837.41,610.16
2016,7,6,15,45,788.0,120.5,5.7,37.0,702.0,796.62,583.94
2016,7,6,16,0,770.0,120.0,5.7,37.0,658.0,754.54,556.66
2016,7,6,16,15,751.5,116.5,5.7,36.5,610.5,707.85,526.99
2016,7,6,16,30,733.0,113.0,5.7,36.0,563.0,660.46,496.33
2016,7,6,16,45,702.5,111.0,5.75,35.5,511.5,607.58,459.87
2016,7,6,17,0,672.0,109.0,5.8,35.0,460.0,554.17,421.78
2016,7,6,17,15,639.0,103.5,5.7,34.5,408.0,496.75,379.47
2016,7,6,17,30,606.0,98.0,5.6,34.0,356.0,441.19,337.41
2016,7,6,17,45,553.0,93.0,5.55,33.5,303.0,378.56,288.88
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,320.43,242.6
2016,7,6,18,15,435.5,78.5,5.3,32.0,200.0,256.29,191.21
2016,7,6,18,30,371.0,69.0,5.1,31.0,150.0,201.1,145.98
2016,7,6,18,45,273.5,56.0,4.95,30.5,106.5,140.13,96.85
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,90.16,57.32
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,38.27,11.3
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,9.0,11.0,4.9,25.0,11.5,10.81,0.0
2016,7,7,6,0,18.0,22.0,5.0,25.0,23.0,20.49,5.0
2016,7,7,6,15,69.0,42.0,5.1,25.5,52.5,36.17,23.97
2016,7,7,6,30,120.0,62.0,5.2,26.0,82.0,49.63,36.18
2016,7,7,6,45,174.5,79.0,5.35,26.5,120.5,62.14,47.21
2016,7,7,7,0,229.0,96.0,5.5,27.0,159.0,87.36,59.35
2016,7,7,7,15,196.0,122.5,5.55,27.5,184.5,121.09,84.35
2016,7,7,7,30,163.0,149.0,5.6,28.0,210.0,155.32,112.28
2016,7,7,7,45,130.5,173.5,5.65,29.0,227.0,180.71,133.37
2016,7,7,8,0,98.0,198.0,5.7,30.0,244.0,206.0,153.87
2016,7,7,8,15,423.5,147.0,5.75,30.5,383.5,266.2,194.19
2016,7,7,8,30,749.0,96.0,5.8,31.0,523.0,371.79,273.08
2016,7,7,8,45,774.0,96.5,5.85,31.5,573.0,424.79,316.37
2016,7,7,9,0,799.0,97.0,5.9,32.0,623.0,479.42,359.86
2016,7,7,9,15,813.0,99.5,5.9,32.5,668.5,533.76,401.78
2016,7,7,9,30,827.0,102.0,5.9,33.0,714.0,585.27,440.48
2016,7,7,9,45,839.5,103.5,5.9,33.5,754.5,634.57,476.54
2016,7,7,10,0,852.0,105.0,5.9,34.0,795.0,683.17,511.13
2016,7,7,10,15,860.5,106.5,5.85,34.5,829.5,727.91,540.19
2016,7,7,10,30,869.0,108.0,5.8,35.0,864.0,771.13,567.76
2016,7,7,10,45,875.0,109.0,5.8,35.5,892.5,810.14,592.27
2016,7,7,11,0,881.0,110.0,5.8,36.0,921.0,847.03,615.09
2016,7,7,11,15,885.0,111.0,5.75,36.0,942.0,879.89,636.09
2016,7,7,11,30,889.0,112.0,5.7,36.0,963.0,910.19,655.29
2016,7,7,11,45,882.0,119.0,5.7,36.5,973.5,933.38,668.61
2016,7,7,12,0,875.0,126.0,5.7,37.0,984.0,953.29,679.77
2016,7,7,12,15,876.0,126.5,5.65,37.0,989.5,971.39,690.93
2016,7,7,12,30,877.0,127.0,5.6,37.0,995.0,986.49,700.19
2016,7,7,12,45,874.0,128.5,5.55,37.5,992.5,995.59,704.15
2016,7,7,13,0,871.0,130.0,5.5,38.0,990.0,1001.56,706.2
2016,7,7,13,15,869.0,129.5,5.45,38.0,979.5,1003.35,707.2
2016,7,7,13,30,867.0,129.0,5.4,38.0,969.0,1001.88,706.24
2016,7,7,13,45,860.5,129.5,5.4,38.0,950.5,993.65,701.44
2016,7,7,14,0,854.0,130.0,5.4,38.0,932.0,982.26,694.74
2016,7,7,14,15,848.0,128.5,5.4,38.0,907.5,966.25,685.16
2016,7,7,14,30,842.0,127.0,5.4,38.0,883.0,947.24,673.74
2016,7,7,14,45,831.5,127.0,5.4,38.0,850.5,922.64,658.72
2016,7,7,15,0,821.0,127.0,5.4,38.0,818.0,895.5,642.07
2016,7,7,15,15,810.5,125.0,5.4,37.5,780.5,868.54,626.85
2016,7,7,15,30,800.0,123.0,5.4,37.0,743.0,834.62,606.85
2016,7,7,15,45,783.5,121.5,5.4,37.0,699.5,794.2,581.01
2016,7,7,16,0,767.0,120.0,5.4,37.0,656.0,752.41,554.03
2016,7,7,16,15,748.5,116.5,5.45,36.5,609.0,705.82,524.73
2016,7,7,16,30,730.0,113.0,5.5,36.0,562.0,658.54,494.39
2016,7,7,16,45,701.5,110.5,5.55,36.0,511.0,606.6,457.74
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,553.95,419.51
2016,7,7,17,15,641.0,102.5,5.55,35.5,408.0,497.05,377.93
2016,7,7,17,30,609.0,97.0,5.5,35.0,356.0,441.91,336.48
2016,7,7,17,45,564.5,90.0,5.45,34.5,304.0,381.12,289.58
2016,7,7,18,0,520.0,83.0,5.4,34.0,252.0,324.0,244.22
2016,7,7,18,15,456.5,74.5,5.25,33.0,202.0,262.04,194.6
2016,7,7,18,30,393.0,66.0,5.1,32.0,152.0,205.06,148.03
2016,7,7,18,45,302.0,53.0,5.0,31.5,108.5,144.57,99.11
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,94.34,59.02
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,41.3,11.91
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.95,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.78,0.0
2016,7,8,6,15,0.0,14.0,4.15,25.5,14.0,13.5,5.4
2016,7,8,6,30,0.0,22.0,4.3,26.0,22.0,21.22,12.28
2016,7,8,6,45,0.0,32.0,4.5,26.5,32.0,30.89,20.7
2016,7,8,7,0,0.0,42.0,4.7,27.0,42.0,40.56,27.43
2016,7,8,7,15,0.0,53.0,4.75,27.5,53.0,51.2,36.01
2016,7,8,7,30,0.0,64.0,4.8,28.0,64.0,61.86,44.44
2016,7,8,7,45,0.5,104.5,4.85,29.0,104.5,99.89,74.36
2016,7,8,8,0,1.0,145.0,4.9,30.0,145.0,137.39,103.16
2016,7,8,8,15,124.5,193.0,4.9,30.5,263.5,215.21,160.32
2016,7,8,8,30,248.0,241.0,4.9,31.0,382.0,309.49,230.36
2016,7,8,8,45,507.5,176.5,4.95,31.5,499.0,378.66,281.87
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,476.97,356.59
2016,7,8,9,15,782.0,115.0,5.0,32.5,661.5,528.32,395.77
2016,7,8,9,30,797.0,118.0,5.0,33.0,707.0,579.81,434.02
2016,7,8,9,45,815.0,117.0,5.0,33.5,749.0,630.92,470.98
2016,7,8,10,0,833.0,116.0,5.0,34.0,791.0,679.95,505.55
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.5,724.81,535.87
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,768.24,564.41
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,807.6,588.92
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,845.12,611.91
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,878.15,632.72
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,908.67,651.76
2016,7,8,11,45,880.5,121.5,4.8,35.5,974.5,934.25,666.44
2016,7,8,12,0,882.0,123.0,4.8,36.0,988.0,956.94,679.2
2016,7,8,12,15,883.0,123.5,4.8,36.0,994.0,975.2,690.57
2016,7,8,12,30,884.0,124.0,4.8,36.0,1000.0,990.44,700.1
2016,7,8,12,45,884.5,123.0,4.8,36.5,998.0,1000.66,705.11
2016,7,8,13,0,885.0,122.0,4.8,37.0,996.0,1007.72,708.17
2016,7,8,13,15,883.5,121.5,4.8,37.0,986.0,1010.03,709.81
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,1009.03,709.5
2016,7,8,13,45,877.5,120.5,4.8,37.5,958.5,1001.7,703.83
2016,7,8,14,0,873.0,120.0,4.8,38.0,941.0,991.11,696.26
2016,7,8,14,15,868.0,119.0,4.8,38.0,916.0,976.33,687.59
2016,7,8,14,30,863.0,118.0,4.8,38.0,891.0,958.45,677.05
2016,7,8,14,45,849.5,119.5,4.8,38.0,858.0,932.15,661.14
2016,7,8,15,0,836.0,121.0,4.8,38.0,825.0,903.38,643.66
2016,7,8,15,15,826.0,119.0,4.8,37.5,787.5,871.85,625.59
2016,7,8,15,30,816.0,117.0,4.8,37.0,750.0,838.06,605.97
2016,7,8,15,45,800.0,115.5,4.8,37.0,706.5,801.85,583.27
2016,7,8,16,0,784.0,114.0,4.8,37.0,663.0,759.89,556.49
2016,7,8,16,15,565.0,180.5,4.8,36.5,561.0,635.56,470.85
2016,7,8,16,30,346.0,247.0,4.8,36.0,459.0,514.73,382.57
2016,7,8,16,45,519.5,175.0,4.8,36.0,462.0,548.56,411.35
2016,7,8,17,0,693.0,103.0,4.8,36.0,465.0,561.42,423.52
2016,7,8,17,15,661.0,98.0,4.7,35.5,412.5,504.11,381.64
2016,7,8,17,30,629.0,93.0,4.6,35.0,360.0,448.53,340.1
2016,7,8,17,45,581.0,87.5,4.5,34.5,307.0,386.62,292.66
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,328.71,246.93
2016,7,8,18,15,470.0,73.5,4.15,33.0,204.0,266.22,197.11
2016,7,8,18,30,407.0,65.0,3.9,32.0,154.0,208.59,150.14
2016,7,8,18,45,311.0,52.5,3.7,31.5,109.5,146.5,100.17
2016,7,8,19,0,215.0,40.0,3.5,31.0,65.0,95.25,59.47
2016,7,8,19,15,107.5,20.0,3.55,30.5,32.5,41.58,11.54
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.0,3.45,24.5,9.0,8.85,0.0
2016,7,9,6,0,0.0,18.0,3.6,25.0,18.0,17.36,2.04
2016,7,9,6,15,20.5,38.5,3.75,25.5,42.0,34.97,22.88
2016,7,9,6,30,41.0,59.0,3.9,26.0,66.0,52.36,38.43
2016,7,9,6,45,63.5,81.5,4.05,26.5,96.5,70.85,54.53
2016,7,9,7,0,86.0,104.0,4.2,27.0,127.0,90.69,65.78
2016,7,9,7,15,102.0,126.0,4.2,27.5,159.5,117.83,85.46
2016,7,9,7,30,118.0,148.0,4.2,28.0,192.0,147.03,107.4
2016,7,9,7,45,391.0,124.0,4.2,28.5,303.0,186.67,128.73
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,262.27,181.97
2016,7,9,8,15,472.5,167.5,4.2,29.5,404.0,299.16,218.07
2016,7,9,8,30,281.0,235.0,4.2,30.0,394.0,316.62,235.66
2016,7,9,8,45,141.5,199.5,4.2,30.5,280.0,245.73,183.86
2016,7,9,9,0,2.0,164.0,4.2,31.0,166.0,158.15,116.97
2016,7,9,9,15,3.5,173.5,4.15,31.5,176.5,168.34,124.25
2016,7,9,9,30,5.0,183.0,4.1,32.0,187.0,178.69,131.49
2016,7,9,9,45,12.0,232.0,4.1,32.5,242.0,229.99,169.31
2016,7,9,10,0,19.0,281.0,4.1,33.0,297.0,282.05,206.93
2016,7,9,10,15,45.5,342.0,4.05,33.5,381.5,358.59,262.0
2016,7,9,10,30,72.0,403.0,4.0,34.0,466.0,439.46,318.78
2016,7,9,10,45,215.5,407.5,4.0,34.5,604.0,563.35,407.78
2016,7,9,11,0,359.0,412.0,4.0,35.0,742.0,697.65,500.87
2016,7,9,11,15,276.0,447.5,3.95,35.0,705.0,673.55,481.18
2016,7,9,11,30,193.0,483.0,3.9,35.0,668.0,643.23,457.87
2016,7,9,11,45,165.5,490.5,3.85,35.5,650.5,632.81,448.9
2016,7,9,12,0,138.0,498.0,3.8,36.0,633.0,620.6,438.64
2016,7,9,12,15,163.5,502.0,3.75,36.0,663.5,654.55,461.95
2016,7,9,12,30,189.0,506.0,3.7,36.0,694.0,688.75,485.05
2016,7,9,12,45,196.0,504.0,3.65,36.5,698.5,698.53,490.43
2016,7,9,13,0,203.0,502.0,3.6,37.0,703.0,707.48,495.42
2016,7,9,13,15,512.0,329.5,3.55,37.0,828.5,855.99,602.93
2016,7,9,13,30,821.0,157.0,3.5,37.0,954.0,989.76,691.11
2016,7,9,13,45,647.0,275.5,3.5,37.0,896.5,938.79,657.85
2016,7,9,14,0,473.0,394.0,3.5,37.0,839.0,882.7,616.63
2016,7,9,14,15,409.0,401.0,3.45,36.5,778.5,823.43,578.91
2016,7,9,14,30,345.0,408.0,3.4,36.0,718.0,758.91,537.19
2016,7,9,14,45,565.0,277.0,3.35,36.0,762.0,833.0,594.04
2016,7,9,15,0,785.0,146.0,3.3,36.0,806.0,887.63,632.19
2016,7,9,15,15,446.5,255.0,3.2,36.0,627.5,678.41,489.95
2016,7,9,15,30,108.0,364.0,3.1,36.0,449.0,464.49,334.68
2016,7,9,15,45,417.0,250.5,3.05,36.0,547.0,622.98,454.94
2016,7,9,16,0,726.0,137.0,3.0,36.0,645.0,740.09,539.85
2016,7,9,16,15,706.5,133.0,3.0,35.5,598.0,693.68,510.15
2016,7,9,16,30,687.0,129.0,3.0,35.0,551.0,646.77,479.99
2016,7,9,16,45,556.5,154.5,3.0,35.0,477.0,555.2,414.26
2016,7,9,17,0,426.0,180.0,3.0,35.0,403.0,470.89,352.56
2016,7,9,17,15,490.0,145.5,2.85,34.5,374.5,451.53,340.2
2016,7,9,17,30,554.0,111.0,2.7,34.0,346.0,427.47,322.95
2016,7,9,17,45,503.0,103.5,2.55,33.5,294.0,363.15,274.12
2016,7,9,18,0,452.0,96.0,2.4,33.0,242.0,306.29,229.77
2016,7,9,18,15,387.5,85.0,2.35,32.5,193.5,245.36,181.55
2016,7,9,18,30,323.0,74.0,2.3,32.0,145.0,191.13,137.78
2016,7,9,18,45,233.5,58.5,2.25,31.5,102.5,132.26,91.07
2016,7,9,19,0,144.0,43.0,2.2,31.0,60.0,80.59,50.72
2016,7,9,19,15,72.0,21.5,2.5,30.5,30.0,35.72,9.14
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.5,5.0,4.91,0.0
2016,7,10,6,0,0.0,10.0,2.5,25.0,10.0,9.64,0.0
2016,7,10,6,15,0.0,26.5,2.75,25.0,26.5,25.59,15.24
2016,7,10,6,30,0.0,43.0,3.0,25.0,43.0,40.98,29.01
2016,7,10,6,45,0.0,64.5,3.3,25.5,64.5,60.25,45.77
2016,7,10,7,0,0.0,86.0,3.6,26.0,86.0,79.82,59.42
2016,7,10,7,15,6.0,107.0,3.7,26.5,109.5,100.01,75.35
2016,7,10,7,30,12.0,128.0,3.8,27.0,133.0,121.08,91.61
2016,7,10,7,45,14.0,146.5,3.9,27.5,153.0,139.96,106.05
2016,7,10,8,0,16.0,165.0,4.0,28.0,173.0,159.12,120.51
2016,7,10,8,15,8.0,154.0,4.0,28.5,158.0,148.76,112.02
2016,7,10,8,30,0.0,143.0,4.0,29.0,143.0,136.75,102.22
2016,7,10,8,45,26.0,208.0,4.0,29.5,225.0,205.63,154.53
2016,7,10,9,0,52.0,273.0,4.0,30.0,307.0,279.17,209.24
2016,7,10,9,15,112.5,309.5,3.95,30.5,390.5,346.5,258.72
2016,7,10,9,30,173.0,346.0,3.9,31.0,474.0,422.82,314.06
2016,7,10,9,45,177.0,368.0,3.9,31.5,505.5,456.14,336.96
2016,7,10,10,0,181.0,390.0,3.9,32.0,537.0,489.63,359.73
2016,7,10,10,15,132.5,400.5,3.9,32.5,511.0,474.65,346.95
2016,7,10,10,30,84.0,411.0,3.9,33.0,485.0,456.11,331.61
2016,7,10,10,45,240.0,402.0,3.9,33.5,621.0,577.2,419.46
2016,7,10,11,0,396.0,393.0,3.9,34.0,757.0,710.6,512.44
2016,7,10,11,15,229.0,418.5,3.9,34.0,630.0,605.04,435.76
2016,7,10,11,30,62.0,444.0,3.9,34.0,503.0,486.77,349.21
2016,7,10,11,45,42.5,403.0,3.9,34.5,444.0,432.3,310.44
2016,7,10,12,0,23.0,362.0,3.9,35.0,385.0,373.67,268.19
2016,7,10,12,15,412.5,268.0,3.9,35.0,676.5,669.99,487.05
2016,7,10,12,30,802.0,174.0,3.9,35.0,968.0,963.84,683.52
2016,7,10,12,45,803.5,173.0,3.95,35.5,967.0,974.9,687.34
2016,7,10,13,0,805.0,172.0,4.0,36.0,966.0,983.04,691.39
2016,7,10,13,15,527.0,327.5,4.05,36.0,845.5,869.13,614.83
2016,7,10,13,30,249.0,483.0,4.1,36.0,725.0,745.16,524.99
2016,7,10,13,45,520.0,326.0,4.15,36.0,818.5,862.67,613.02
2016,7,10,14,0,791.0,169.0,4.2,36.0,912.0,965.89,683.87
2016,7,10,14,15,486.5,307.5,4.2,36.0,760.5,804.36,574.4
2016,7,10,14,30,182.0,446.0,4.2,36.0,609.0,634.24,451.82
2016,7,10,14,45,468.0,305.5,4.2,36.0,704.0,770.96,554.85
2016,7,10,15,0,754.0,165.0,4.2,36.0,799.0,879.03,631.52
2016,7,10,15,15,742.0,162.0,4.2,35.5,762.0,846.69,611.9
2016,7,10,15,30,730.0,159.0,4.2,35.0,725.0,815.11,593.5
2016,7,10,15,45,706.0,159.5,4.25,35.0,681.0,772.75,566.58
2016,7,10,16,0,682.0,160.0,4.3,35.0,637.0,729.69,538.93
2016,7,10,16,15,661.0,155.0,4.3,34.5,590.0,682.68,508.49
2016,7,10,16,30,640.0,150.0,4.3,34.0,543.0,635.38,476.78
2016,7,10,16,45,596.5,150.0,4.3,34.0,491.0,577.95,435.79
2016,7,10,17,0,553.0,150.0,4.3,34.0,439.0,519.93,393.66
2016,7,10,17,15,515.5,142.0,4.1,33.5,388.0,462.93,352.01
2016,7,10,17,30,478.0,134.0,3.9,33.0,337.0,408.51,311.24
2016,7,10,17,45,408.0,128.0,3.75,33.0,284.0,343.26,260.76
2016,7,10,18,0,338.0,122.0,3.6,33.0,231.0,280.2,211.3
2016,7,10,18,15,274.0,106.0,3.4,32.0,183.0,220.88,164.86
2016,7,10,18,30,210.0,90.0,3.2,31.0,135.0,168.4,123.14
2016,7,10,18,45,128.5,68.0,3.0,30.5,93.0,108.61,76.07
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,61.04,39.38
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,27.09,5.89
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.89,0.43
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,37.41,24.7
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,56.94,42.2
2016,7,11,6,45,214.0,85.5,5.1,26.5,135.5,66.87,51.15
2016,7,11,7,0,301.0,102.0,5.3,27.0,182.0,93.09,62.77
2016,7,11,7,15,359.0,114.5,5.45,27.5,232.0,125.2,81.33
2016,7,11,7,30,417.0,127.0,5.6,28.0,282.0,167.6,111.51
2016,7,11,7,45,480.5,130.5,5.75,28.5,336.0,210.06,144.0
2016,7,11,8,0,544.0,134.0,5.9,29.0,390.0,259.46,183.54
2016,7,11,8,15,577.0,141.0,6.0,29.5,441.5,308.45,224.15
2016,7,11,8,30,610.0,148.0,6.1,30.0,493.0,360.8,267.01
2016,7,11,8,45,644.0,149.5,6.2,30.5,544.0,411.61,308.12
2016,7,11,9,0,678.0,151.0,6.3,31.0,595.0,465.27,350.58
2016,7,11,9,15,697.5,155.0,6.35,31.5,641.0,515.97,389.81
2016,7,11,9,30,717.0,159.0,6.4,32.0,687.0,567.45,428.62
2016,7,11,9,45,735.5,160.5,6.5,32.5,729.0,616.49,464.89
2016,7,11,10,0,754.0,162.0,6.6,33.0,771.0,666.91,501.31
2016,7,11,10,15,765.5,164.5,6.6,33.5,806.5,711.44,532.51
2016,7,11,10,30,777.0,167.0,6.6,34.0,842.0,754.99,561.76
2016,7,11,10,45,786.5,168.5,6.65,34.5,871.5,794.79,587.51
2016,7,11,11,0,796.0,170.0,6.7,35.0,901.0,833.02,611.93
2016,7,11,11,15,802.0,171.5,6.65,35.0,923.0,866.43,633.79
