Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,30,808.0,173.0,6.6,35.0,945.0,897.68,654.1
2016,7,11,11,45,798.5,183.5,6.6,35.5,956.0,921.0,667.85
2016,7,11,12,0,789.0,194.0,6.6,36.0,967.0,941.25,679.52
2016,7,11,12,15,791.0,194.5,6.55,36.0,973.0,959.83,691.32
2016,7,11,12,30,793.0,195.0,6.5,36.0,979.0,975.71,701.37
2016,7,11,12,45,791.0,196.0,6.45,36.5,977.0,985.35,705.89
2016,7,11,13,0,789.0,197.0,6.4,37.0,975.0,992.07,708.59
2016,7,11,13,15,786.5,196.5,6.3,37.0,965.5,993.79,709.35
2016,7,11,13,30,784.0,196.0,6.2,37.0,956.0,992.46,708.25
2016,7,11,13,45,778.0,195.5,6.15,37.5,938.0,984.58,701.78
2016,7,11,14,0,772.0,195.0,6.1,38.0,920.0,973.72,693.53
2016,7,11,14,15,765.0,193.0,6.05,37.5,895.5,957.47,684.83
2016,7,11,14,30,758.0,191.0,6.0,37.0,871.0,938.45,674.37
2016,7,11,14,45,753.5,185.0,5.95,37.0,840.5,915.07,659.65
2016,7,11,15,0,749.0,179.0,5.9,37.0,810.0,892.35,645.42
2016,7,11,15,15,736.5,176.0,5.85,37.0,772.0,859.66,624.52
2016,7,11,15,30,724.0,173.0,5.8,37.0,734.0,825.07,602.32
2016,7,11,15,45,706.0,169.5,5.8,37.0,690.5,783.63,575.55
2016,7,11,16,0,688.0,166.0,5.8,37.0,647.0,741.1,547.82
2016,7,11,16,15,666.0,161.0,5.75,36.5,599.5,693.07,516.1
2016,7,11,16,30,644.0,156.0,5.7,36.0,552.0,644.8,483.37
2016,7,11,16,45,613.0,151.0,5.7,35.5,501.0,590.41,445.54
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,537.13,407.6
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,475.83,362.66
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,419.96,320.61
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,357.33,272.42
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,299.71,227.01
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,237.89,178.05
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,179.75,131.35
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,121.63,85.06
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,70.88,45.47
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,32.08,7.03
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,10.81,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,19.42,0.0
2016,7,12,6,15,129.5,41.5,5.15,24.5,60.5,33.94,21.92
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,48.91,35.62
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.07,39.65
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,77.86,48.22
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,116.85,70.53
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,161.86,102.76
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,207.09,138.12
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,258.7,180.15
2016,7,12,8,15,670.5,110.0,5.85,29.5,458.0,310.02,223.48
2016,7,12,8,30,699.0,115.0,5.9,30.0,510.0,363.99,268.37
2016,7,12,8,45,727.0,116.5,5.95,30.5,560.5,416.99,311.71
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,474.2,357.11
2016,7,12,9,15,770.5,121.0,6.0,31.5,656.5,525.38,396.86
2016,7,12,9,30,786.0,124.0,6.0,32.0,702.0,576.78,435.65
2016,7,12,9,45,801.0,125.0,6.0,32.5,743.0,625.96,471.81
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,674.79,506.8
2016,7,12,10,15,825.0,128.0,5.95,33.5,819.0,720.17,537.47
2016,7,12,10,30,834.0,130.0,5.9,34.0,854.0,763.15,565.11
2016,7,12,10,45,843.0,130.0,5.9,34.5,882.5,802.66,590.18
2016,7,12,11,0,852.0,130.0,5.9,35.0,911.0,840.35,613.73
2016,7,12,11,15,856.5,131.0,5.85,35.0,932.5,873.06,634.79
2016,7,12,11,30,861.0,132.0,5.8,35.0,954.0,903.31,654.11
2016,7,12,11,45,871.0,128.0,5.8,35.5,969.5,931.26,670.71
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,956.69,685.55
2016,7,12,12,15,881.5,124.0,5.75,36.0,991.0,974.16,696.33
2016,7,12,12,30,882.0,124.0,5.7,36.0,997.0,988.57,705.2
2016,7,12,12,45,884.5,122.0,5.7,36.5,995.5,999.91,710.97
2016,7,12,13,0,887.0,120.0,5.7,37.0,994.0,1008.1,714.78
2016,7,12,13,15,885.0,119.5,5.65,37.0,984.0,1010.01,715.87
2016,7,12,13,30,883.0,119.0,5.6,37.0,974.0,1008.59,714.95
2016,7,12,13,45,880.5,117.0,5.6,37.5,956.5,1001.81,709.53
2016,7,12,14,0,878.0,115.0,5.6,38.0,939.0,991.7,702.11
2016,7,12,14,15,872.0,114.0,5.55,38.0,914.0,975.91,692.35
2016,7,12,14,30,866.0,113.0,5.5,38.0,889.0,957.03,680.7
2016,7,12,14,45,859.5,111.0,5.5,38.0,857.5,933.66,666.5
2016,7,12,15,0,853.0,109.0,5.5,38.0,826.0,907.46,650.48
2016,7,12,15,15,843.0,107.0,5.5,37.5,788.0,875.43,631.94
2016,7,12,15,30,833.0,105.0,5.5,37.0,750.0,841.08,611.7
2016,7,12,15,45,816.0,104.5,5.5,37.0,705.5,800.35,585.66
2016,7,12,16,0,799.0,104.0,5.5,37.0,661.0,761.99,561.05
2016,7,12,16,15,781.5,101.0,5.5,36.5,613.5,715.44,531.64
2016,7,12,16,30,764.0,98.0,5.5,36.0,566.0,668.03,501.14
2016,7,12,16,45,734.5,96.5,5.55,36.0,514.5,613.47,463.45
2016,7,12,17,0,705.0,95.0,5.6,36.0,463.0,559.66,424.35
2016,7,12,17,15,673.5,90.5,5.55,35.5,410.5,503.74,383.39
2016,7,12,17,30,642.0,86.0,5.5,35.0,358.0,448.3,341.62
2016,7,12,17,45,592.0,81.5,5.5,34.5,304.5,385.8,293.33
2016,7,12,18,0,542.0,77.0,5.5,34.0,251.0,327.49,246.92
2016,7,12,18,15,479.0,69.0,5.4,33.0,201.0,265.02,196.72
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,208.85,150.5
2016,7,12,18,45,321.5,49.5,5.25,31.5,107.0,146.06,99.61
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,95.68,59.16
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,41.15,8.42
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.66,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.13,17.06
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.17,27.29
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,42.66,30.65
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,65.86,36.55
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.5,106.89,58.95
2016,7,13,7,30,611.0,79.0,5.0,28.0,304.0,154.02,92.66
2016,7,13,7,45,662.5,80.0,5.15,29.0,359.5,202.19,130.79
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,258.46,177.0
2016,7,13,8,15,739.0,84.5,5.4,30.5,467.0,311.06,221.78
2016,7,13,8,30,764.0,88.0,5.5,31.0,519.0,365.84,267.67
2016,7,13,8,45,788.0,89.0,5.6,31.5,569.5,419.82,312.03
2016,7,13,9,0,812.0,90.0,5.7,32.0,620.0,478.12,358.38
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.5,530.58,399.07
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,582.97,438.49
2016,7,13,9,45,851.0,96.5,5.75,34.0,752.0,632.19,473.66
2016,7,13,10,0,862.0,98.0,5.8,35.0,793.0,680.54,507.02
2016,7,13,10,15,870.0,99.5,5.85,35.0,827.5,725.62,537.62
2016,7,13,10,30,878.0,101.0,5.9,35.0,862.0,769.13,566.89
2016,7,13,10,45,883.5,102.5,5.95,35.5,890.5,808.84,592.13
2016,7,13,11,0,889.0,104.0,6.0,36.0,919.0,846.38,615.66
2016,7,13,11,15,893.0,105.0,6.0,36.5,940.5,879.78,635.98
2016,7,13,11,30,897.0,106.0,6.0,37.0,962.0,910.59,654.43
2016,7,13,11,45,876.5,123.0,6.0,37.5,969.5,931.46,666.21
2016,7,13,12,0,856.0,140.0,6.0,38.0,977.0,948.37,675.44
2016,7,13,12,15,857.0,140.0,6.0,38.0,983.0,965.98,686.61
2016,7,13,12,30,858.0,140.0,6.0,38.0,989.0,980.63,695.93
2016,7,13,12,45,857.0,140.5,6.05,38.5,986.5,990.82,701.24
2016,7,13,13,0,856.0,141.0,6.1,39.0,984.0,997.94,704.67
2016,7,13,13,15,853.5,140.5,6.1,39.0,974.5,999.42,705.81
2016,7,13,13,30,851.0,140.0,6.1,39.0,965.0,997.68,705.01
2016,7,13,13,45,846.5,139.5,6.1,39.0,947.0,990.72,700.97
2016,7,13,14,0,842.0,139.0,6.1,39.0,929.0,980.59,695.02
2016,7,13,14,15,836.0,137.5,6.05,38.5,904.5,964.87,686.73
2016,7,13,14,30,830.0,136.0,6.0,38.0,880.0,946.17,676.57
2016,7,13,14,45,811.0,141.0,6.0,38.0,845.5,924.29,663.18
2016,7,13,15,0,792.0,146.0,6.0,38.0,811.0,894.99,644.91
2016,7,13,15,15,780.5,143.5,5.95,38.0,773.5,862.62,624.34
2016,7,13,15,30,769.0,141.0,5.9,38.0,736.0,828.16,602.31
2016,7,13,15,45,749.0,140.5,5.9,38.0,692.0,786.79,575.69
2016,7,13,16,0,729.0,140.0,5.9,38.0,648.0,746.56,549.66
2016,7,13,16,15,709.5,135.5,5.85,37.5,601.0,699.44,519.5
2016,7,13,16,30,690.0,131.0,5.8,37.0,554.0,651.79,487.83
2016,7,13,16,45,656.0,129.0,5.75,36.5,502.5,596.67,449.35
2016,7,13,17,0,622.0,127.0,5.7,36.0,451.0,542.85,410.9
2016,7,13,17,15,586.5,120.5,5.6,35.5,399.0,485.0,368.54
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,429.3,326.68
2016,7,13,17,45,495.5,107.0,5.4,34.5,294.0,363.53,276.15
2016,7,13,18,0,440.0,100.0,5.3,34.0,241.0,305.57,230.4
2016,7,13,18,15,372.5,88.5,5.0,33.5,192.0,243.56,180.74
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,188.6,136.13
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,125.87,86.43
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,77.36,48.59
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,34.45,5.87
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.69,0.0
2016,7,14,6,15,239.5,33.0,3.95,25.5,64.5,25.31,14.71
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,34.56,23.4
2016,7,14,6,45,445.0,54.5,4.25,26.5,152.5,38.73,27.32
2016,7,14,7,0,528.0,63.0,4.4,27.0,202.0,63.28,34.33
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.5,105.51,57.11
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,153.81,91.57
2016,7,14,7,45,668.5,81.0,4.75,29.0,361.0,203.53,131.45
2016,7,14,8,0,705.0,86.0,4.9,30.0,415.0,259.87,178.06
2016,7,14,8,15,731.5,90.0,4.9,30.5,467.5,312.93,222.91
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,368.36,268.95
2016,7,14,8,45,776.0,98.0,4.95,31.5,569.5,422.24,312.93
2016,7,14,9,0,794.0,102.0,5.0,32.0,619.0,477.05,356.34
2016,7,14,9,15,808.5,105.0,4.95,32.5,665.0,529.73,396.73
2016,7,14,9,30,823.0,108.0,4.9,33.0,711.0,584.48,437.25
2016,7,14,9,45,832.5,111.0,4.85,34.0,751.0,633.46,471.49
2016,7,14,10,0,842.0,114.0,4.8,35.0,791.0,681.48,503.86
2016,7,14,10,15,850.0,116.0,4.75,35.0,826.0,726.29,533.95
2016,7,14,10,30,858.0,118.0,4.7,35.0,861.0,769.58,562.14
2016,7,14,10,45,862.5,120.5,4.7,35.5,889.0,808.79,586.42
2016,7,14,11,0,867.0,123.0,4.7,36.0,917.0,845.83,608.93
2016,7,14,11,15,871.0,124.0,4.7,36.5,938.0,878.66,628.45
2016,7,14,11,30,875.0,125.0,4.7,37.0,959.0,908.95,646.17
2016,7,14,11,45,876.0,127.0,4.7,37.5,972.5,934.75,660.87
2016,7,14,12,0,877.0,129.0,4.7,38.0,986.0,957.65,673.67
2016,7,14,12,15,877.5,129.0,4.7,38.0,991.5,975.15,684.45
2016,7,14,12,30,878.0,129.0,4.7,38.0,997.0,989.6,693.4
2016,7,14,12,45,875.5,130.5,4.75,38.0,994.0,999.47,699.79
2016,7,14,13,0,873.0,132.0,4.8,38.0,991.0,1006.17,704.32
2016,7,14,13,15,870.5,131.5,4.85,38.0,981.0,1007.67,705.61
2016,7,14,13,30,868.0,131.0,4.9,38.0,971.0,1005.89,705.2
2016,7,14,13,45,862.0,131.5,4.95,38.5,952.5,998.32,699.74
2016,7,14,14,0,856.0,132.0,5.0,39.0,934.0,987.56,692.4
2016,7,14,14,15,850.0,130.5,5.05,38.5,909.0,971.64,684.84
2016,7,14,14,30,844.0,129.0,5.1,38.0,884.0,952.69,675.37
2016,7,14,14,45,833.5,128.5,5.15,38.0,852.0,927.6,660.47
2016,7,14,15,0,823.0,128.0,5.2,38.0,820.0,899.93,643.87
2016,7,14,15,15,812.5,126.0,5.25,37.5,782.0,873.02,629.07
2016,7,14,15,30,802.0,124.0,5.3,37.0,744.0,839.01,609.36
2016,7,14,15,45,786.5,122.0,5.35,37.0,701.0,798.78,583.96
2016,7,14,16,0,771.0,120.0,5.4,37.0,658.0,757.07,557.3
2016,7,14,16,15,753.0,116.5,5.35,36.5,610.5,710.61,527.78
2016,7,14,16,30,735.0,113.0,5.3,36.0,563.0,663.38,497.26
2016,7,14,16,45,708.0,110.0,5.25,36.0,512.0,611.61,460.69
2016,7,14,17,0,681.0,107.0,5.2,36.0,461.0,558.92,422.4
2016,7,14,17,15,648.5,101.5,5.05,35.5,408.5,501.18,380.19
2016,7,14,17,30,616.0,96.0,4.9,35.0,356.0,445.23,338.17
2016,7,14,17,45,566.5,90.0,4.8,34.5,302.5,382.54,289.97
2016,7,14,18,0,517.0,84.0,4.7,34.0,249.0,324.02,243.68
2016,7,14,18,15,451.5,75.0,4.45,33.5,199.0,260.76,192.79
2016,7,14,18,30,386.0,66.0,4.2,33.0,149.0,202.89,145.46
2016,7,14,18,45,285.5,53.0,4.0,32.5,105.0,140.25,95.45
2016,7,14,19,0,185.0,40.0,3.8,32.0,61.0,89.05,55.1
2016,7,14,19,15,92.5,20.0,3.8,31.5,30.5,38.82,5.73
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,9.34,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,16.96,0.0
2016,7,15,6,15,116.0,40.0,3.85,25.5,57.0,32.76,20.59
2016,7,15,6,30,205.0,61.0,3.9,26.0,93.0,48.88,35.35
2016,7,15,6,45,303.5,72.5,4.0,26.5,141.0,53.69,39.96
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,76.36,47.9
2016,7,15,7,15,461.0,94.0,4.15,27.5,241.0,115.51,69.83
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,161.4,102.14
2016,7,15,7,45,569.5,109.0,4.3,29.0,347.5,207.21,137.71
2016,7,15,8,0,619.0,114.0,4.4,30.0,402.0,258.66,179.2
2016,7,15,8,15,649.5,119.5,4.4,30.5,454.0,309.83,221.66
2016,7,15,8,30,680.0,125.0,4.4,31.0,506.0,363.93,265.86
2016,7,15,8,45,698.5,131.5,4.45,31.5,555.0,416.45,308.1
2016,7,15,9,0,717.0,138.0,4.5,32.0,604.0,470.11,350.01
2016,7,15,9,15,734.5,142.0,4.45,32.5,650.0,521.83,389.23
2016,7,15,9,30,752.0,146.0,4.4,33.0,696.0,575.96,428.93
2016,7,15,9,45,758.5,152.5,4.35,34.0,735.0,623.5,461.82
2016,7,15,10,0,765.0,159.0,4.3,35.0,774.0,670.04,492.9
2016,7,15,10,15,775.0,161.5,4.15,35.5,809.0,714.13,522.22
2016,7,15,10,30,785.0,164.0,4.0,36.0,844.0,757.1,549.28
2016,7,15,10,45,784.5,171.5,3.85,36.5,870.0,795.08,571.88
2016,7,15,11,0,784.0,179.0,3.7,37.0,896.0,830.8,592.62
2016,7,15,11,15,789.0,180.5,3.55,37.0,917.0,863.19,612.12
2016,7,15,11,30,794.0,182.0,3.4,37.0,938.0,893.39,630.0
2016,7,15,11,45,785.0,191.0,3.3,37.5,948.0,915.57,641.58
2016,7,15,12,0,776.0,200.0,3.2,38.0,958.0,934.73,651.19
2016,7,15,12,15,777.0,200.5,3.2,38.0,964.0,952.29,661.82
2016,7,15,12,30,778.0,201.0,3.2,38.0,970.0,967.16,670.84
2016,7,15,12,45,774.0,203.0,3.2,38.5,966.5,975.78,674.66
2016,7,15,13,0,770.0,205.0,3.2,39.0,963.0,981.5,676.8
2016,7,15,13,15,767.0,204.5,3.3,39.0,953.0,982.78,678.46
2016,7,15,13,30,764.0,204.0,3.4,39.0,943.0,981.05,678.38
2016,7,15,13,45,757.5,203.5,3.5,39.5,925.0,972.84,672.95
2016,7,15,14,0,751.0,203.0,3.6,40.0,907.0,961.71,665.84
2016,7,15,14,15,743.5,201.0,3.7,39.5,882.0,949.24,660.76
2016,7,15,14,30,736.0,199.0,3.8,39.0,857.0,930.08,651.47
2016,7,15,14,45,719.0,200.0,3.95,39.0,824.0,902.51,635.69
2016,7,15,15,0,702.0,201.0,4.1,39.0,791.0,872.93,618.51
2016,7,15,15,15,688.5,197.5,4.1,38.5,753.5,840.0,599.63
2016,7,15,15,30,675.0,194.0,4.1,38.0,716.0,805.34,579.41
2016,7,15,15,45,659.0,188.0,4.2,38.0,673.0,764.45,553.88
2016,7,15,16,0,643.0,182.0,4.3,38.0,630.0,722.44,526.69
2016,7,15,16,15,620.0,176.5,4.3,37.5,583.0,674.7,495.75
2016,7,15,16,30,597.0,171.0,4.3,37.0,536.0,626.89,464.07
2016,7,15,16,45,568.0,163.5,4.3,37.0,486.0,570.28,424.58
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,517.92,387.24
2016,7,15,17,15,500.0,147.5,4.15,36.5,384.5,460.07,345.54
2016,7,15,17,30,461.0,139.0,4.0,36.0,333.0,404.97,304.84
2016,7,15,17,45,409.0,127.5,3.85,35.5,281.5,343.41,258.33
2016,7,15,18,0,357.0,116.0,3.7,35.0,230.0,286.64,214.4
2016,7,15,18,15,290.5,101.0,3.4,34.0,182.0,221.75,163.94
2016,7,15,18,30,224.0,86.0,3.1,33.0,134.0,168.64,121.9
2016,7,15,18,45,145.5,65.0,2.8,32.5,92.5,112.88,78.06
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,63.32,39.72
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,28.75,2.31
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,4.0,31.0,2.95,24.5,31.5,29.31,17.84
2016,7,16,6,30,8.0,51.0,3.0,25.0,52.0,47.28,34.14
2016,7,16,6,45,26.5,73.5,3.15,25.5,80.0,64.66,49.4
2016,7,16,7,0,45.0,96.0,3.3,26.0,108.0,85.62,63.13
2016,7,16,7,15,58.0,118.5,3.3,26.5,137.5,110.23,81.53
2016,7,16,7,30,71.0,141.0,3.3,27.0,167.0,136.62,101.49
2016,7,16,7,45,70.0,164.5,3.35,28.0,193.5,162.65,121.56
2016,7,16,8,0,69.0,188.0,3.4,29.0,220.0,188.74,141.43
2016,7,16,8,15,197.0,205.0,3.4,29.5,312.0,247.21,183.42
2016,7,16,8,30,325.0,222.0,3.4,30.0,404.0,319.93,237.18
2016,7,16,8,45,316.5,248.0,3.45,31.0,439.5,359.32,266.82
2016,7,16,9,0,308.0,274.0,3.5,32.0,475.0,397.64,294.74
2016,7,16,9,15,547.0,199.5,3.45,32.5,587.0,474.35,352.39
2016,7,16,9,30,786.0,125.0,3.4,33.0,699.0,575.71,427.48
2016,7,16,9,45,801.5,126.0,3.4,33.5,741.0,625.39,462.62
2016,7,16,10,0,817.0,127.0,3.4,34.0,783.0,674.77,496.79
2016,7,16,10,15,592.0,253.0,3.35,34.5,740.0,666.79,485.35
2016,7,16,10,30,367.0,379.0,3.3,35.0,697.0,640.38,460.55
2016,7,16,10,45,610.0,255.5,3.3,35.5,804.5,734.82,529.8
2016,7,16,11,0,853.0,132.0,3.3,36.0,912.0,842.21,601.05
2016,7,16,11,15,858.0,133.0,3.3,36.5,933.5,875.59,620.01
2016,7,16,11,30,863.0,134.0,3.3,37.0,955.0,906.53,637.74
2016,7,16,11,45,852.5,144.0,3.3,37.5,965.5,929.16,650.09
2016,7,16,12,0,842.0,154.0,3.3,38.0,976.0,948.42,660.34
2016,7,16,12,15,843.0,154.5,3.35,38.0,982.0,966.43,671.56
2016,7,16,12,30,844.0,155.0,3.4,38.0,988.0,981.54,681.06
2016,7,16,12,45,843.0,155.5,3.5,38.0,986.0,991.74,687.95
2016,7,16,13,0,842.0,156.0,3.6,38.0,984.0,998.93,693.09
2016,7,16,13,15,839.5,155.5,3.65,38.0,974.0,1000.53,694.58
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,998.95,694.23
2016,7,16,13,45,832.0,154.0,3.8,38.5,946.0,991.19,689.01
2016,7,16,14,0,827.0,153.0,3.9,39.0,928.0,986.19,685.65
2016,7,16,14,15,820.5,151.5,4.0,38.5,903.0,970.19,678.32
2016,7,16,14,30,814.0,150.0,4.1,38.0,878.0,951.23,669.16
2016,7,16,14,45,808.0,146.0,4.2,38.0,847.0,927.27,655.39
2016,7,16,15,0,802.0,142.0,4.3,38.0,816.0,900.58,639.83
2016,7,16,15,15,790.5,139.5,4.35,38.0,778.0,867.91,620.08
2016,7,16,15,30,779.0,137.0,4.4,38.0,740.0,833.12,598.83
2016,7,16,15,45,764.5,133.5,4.45,38.0,696.5,792.84,573.74
2016,7,16,16,0,750.0,130.0,4.5,38.0,653.0,751.05,547.4
2016,7,16,16,15,730.5,126.5,4.55,37.5,605.0,706.09,519.65
2016,7,16,16,30,711.0,123.0,4.6,37.0,557.0,658.61,489.38
2016,7,16,16,45,685.5,118.0,4.65,36.5,506.0,605.11,453.01
2016,7,16,17,0,660.0,113.0,4.7,36.0,455.0,552.13,416.0
2016,7,16,17,15,626.0,107.0,4.65,35.5,402.5,493.88,373.84
2016,7,16,17,30,592.0,101.0,4.6,35.0,350.0,437.61,331.91
2016,7,16,17,45,545.0,94.0,4.55,35.0,297.5,376.21,284.32
2016,7,16,18,0,498.0,87.0,4.5,35.0,245.0,318.76,238.6
2016,7,16,18,15,432.5,77.0,4.25,34.0,195.0,253.68,187.09
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,197.69,141.7
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,137.35,93.37
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,87.51,53.75
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,37.88,2.57
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,15.23,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.0,27.09,15.95
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.41,27.53
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.5,45.91,33.52
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,68.12,40.76
2016,7,17,7,15,518.5,81.0,3.3,26.5,244.5,107.98,62.03
2016,7,17,7,30,574.0,89.0,3.3,27.0,297.0,154.46,94.7
2016,7,17,7,45,619.5,93.5,3.3,28.0,351.5,202.23,132.23
2016,7,17,8,0,665.0,98.0,3.3,29.0,406.0,255.06,175.33
2016,7,17,8,15,693.5,103.0,3.3,29.5,458.5,307.76,219.4
2016,7,17,8,30,722.0,108.0,3.3,30.0,511.0,363.09,264.88
2016,7,17,8,45,745.0,111.5,3.35,31.0,561.5,419.49,309.55
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,474.75,351.98
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.5,527.08,391.58
2016,7,17,9,30,800.0,121.0,3.4,33.0,705.0,579.66,430.12
2016,7,17,9,45,813.0,123.0,3.45,33.5,746.5,629.41,465.66
2016,7,17,10,0,826.0,125.0,3.5,34.0,788.0,678.6,499.84
2016,7,17,10,15,835.0,127.0,3.5,34.5,823.0,724.66,530.01
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,768.29,557.15
2016,7,17,10,45,851.0,130.0,3.55,35.5,887.0,807.77,581.37
2016,7,17,11,0,858.0,131.0,3.6,36.0,916.0,845.25,604.05
2016,7,17,11,15,862.5,132.5,3.65,36.0,937.0,878.88,625.3
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,910.02,644.9
2016,7,17,11,45,873.5,131.5,3.75,36.5,973.0,936.57,660.17
2016,7,17,12,0,880.0,129.0,3.8,37.0,988.0,960.42,673.69
2016,7,17,12,15,880.5,129.5,3.85,37.0,993.5,978.58,685.06
2016,7,17,12,30,881.0,130.0,3.9,37.0,999.0,993.67,694.6
2016,7,17,12,45,881.0,129.0,4.0,37.5,996.5,1003.69,699.91
2016,7,17,13,0,881.0,128.0,4.1,38.0,994.0,1010.53,703.34
2016,7,17,13,15,878.0,127.5,4.1,38.0,983.5,1011.58,704.17
2016,7,17,13,30,875.0,127.0,4.1,38.0,973.0,1009.31,703.07
2016,7,17,13,45,871.0,126.0,4.2,38.0,955.0,1002.21,699.65
2016,7,17,14,0,867.0,125.0,4.3,38.0,937.0,991.82,694.28
2016,7,17,14,15,861.0,123.5,4.3,38.0,911.5,975.75,684.86
2016,7,17,14,30,855.0,122.0,4.3,38.0,886.0,956.59,673.59
2016,7,17,14,45,846.5,120.5,4.35,38.0,854.0,932.1,659.2
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,904.89,643.06
2016,7,17,15,15,552.0,237.5,4.4,37.5,692.0,758.9,547.18
2016,7,17,15,30,266.0,356.0,4.4,37.0,562.0,609.21,439.68
2016,7,17,15,45,527.5,232.5,4.4,37.0,610.0,698.05,509.78
2016,7,17,16,0,789.0,109.0,4.4,37.0,658.0,759.99,555.98
2016,7,17,16,15,771.0,106.0,4.4,36.5,610.5,713.32,526.36
2016,7,17,16,30,753.0,103.0,4.4,36.0,563.0,665.84,496.23
2016,7,17,16,45,729.0,99.5,4.4,36.0,512.0,613.2,460.11
2016,7,17,17,0,705.0,96.0,4.4,36.0,461.0,562.1,423.4
2016,7,17,17,15,673.5,91.0,4.3,35.5,408.0,504.31,381.55
2016,7,17,17,30,642.0,86.0,4.2,35.0,355.0,448.18,339.68
2016,7,17,17,45,596.0,80.5,4.15,34.5,302.0,386.42,292.35
2016,7,17,18,0,550.0,75.0,4.1,34.0,249.0,328.47,246.5
2016,7,17,18,15,487.0,66.5,3.85,33.5,198.5,264.98,195.31
2016,7,17,18,30,424.0,58.0,3.6,33.0,148.0,207.84,148.24
2016,7,17,18,45,326.0,46.5,3.35,32.5,104.0,143.62,96.66
2016,7,17,19,0,228.0,35.0,3.1,32.0,60.0,92.4,55.7
2016,7,17,19,15,114.0,17.5,3.05,31.5,30.0,38.95,0.73
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,14.41,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,25.89,14.82
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,37.84,26.07
2016,7,18,6,45,358.5,60.5,2.5,26.5,138.0,44.4,32.07
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,65.19,38.86
2016,7,18,7,15,501.0,79.0,2.75,27.5,236.5,104.03,59.36
2016,7,18,7,30,556.0,87.0,2.8,28.0,288.0,149.41,91.01
2016,7,18,7,45,375.0,138.0,2.85,28.5,283.5,191.27,132.26
2016,7,18,8,0,194.0,189.0,2.9,29.0,279.0,218.43,160.51
2016,7,18,8,15,453.0,146.0,2.9,29.5,389.0,269.94,195.36
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,354.26,258.15
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,409.53,302.46
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,463.82,344.94
2016,7,18,9,15,774.0,112.0,2.95,31.5,645.0,515.65,384.17
2016,7,18,9,30,790.0,115.0,2.9,32.0,691.0,567.75,422.3
2016,7,18,9,45,800.5,118.5,2.9,32.5,731.0,616.86,457.24
2016,7,18,10,0,811.0,122.0,2.9,33.0,771.0,666.29,491.32
2016,7,18,10,15,820.0,124.0,2.9,33.5,806.5,710.72,520.38
2016,7,18,10,30,829.0,126.0,2.9,34.0,842.0,753.78,547.12
2016,7,18,10,45,835.5,128.0,2.9,34.5,870.5,793.25,571.1
2016,7,18,11,0,842.0,130.0,2.9,35.0,899.0,830.76,593.49
2016,7,18,11,15,846.5,131.5,2.9,35.0,920.5,863.91,614.07
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,894.63,633.02
2016,7,18,11,45,848.5,137.5,2.9,35.5,954.5,919.18,646.65
2016,7,18,12,0,846.0,142.0,2.9,36.0,967.0,940.76,658.39
2016,7,18,12,15,847.0,142.0,2.9,36.0,973.0,958.38,669.04
2016,7,18,12,30,848.0,142.0,2.9,36.0,979.0,973.06,677.94
2016,7,18,12,45,847.5,142.0,2.95,36.0,977.0,983.3,684.57
2016,7,18,13,0,847.0,142.0,3.0,36.0,975.0,990.47,689.43
2016,7,18,13,15,844.5,141.5,3.05,36.0,965.0,992.01,690.93
2016,7,18,13,30,842.0,141.0,3.1,36.0,955.0,990.35,690.59
2016,7,18,13,45,543.5,301.5,3.15,36.0,823.5,862.46,607.5
2016,7,18,14,0,245.0,462.0,3.2,36.0,692.0,722.66,507.87
2016,7,18,14,15,210.5,453.0,3.25,36.0,646.5,671.75,474.99
2016,7,18,14,30,176.0,444.0,3.3,36.0,601.0,627.47,445.43
2016,7,18,14,45,485.0,292.0,3.35,36.0,703.0,774.54,554.86
2016,7,18,15,0,794.0,140.0,3.4,36.0,805.0,891.34,635.72
2016,7,18,15,15,783.0,137.5,3.45,36.0,767.5,859.3,615.46
2016,7,18,15,30,772.0,135.0,3.5,36.0,730.0,825.12,594.73
2016,7,18,15,45,459.5,228.5,3.55,36.0,577.0,636.85,465.46
2016,7,18,16,0,147.0,322.0,3.6,36.0,424.0,454.54,331.59
2016,7,18,16,15,423.0,222.5,3.65,35.5,486.5,569.55,422.32
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,649.96,485.66
2016,7,18,16,45,642.5,127.0,3.8,35.0,491.5,585.52,439.5
2016,7,18,17,0,586.0,131.0,3.9,35.0,434.0,524.26,395.3
2016,7,18,17,15,527.5,128.0,3.9,34.5,377.5,455.19,345.14
2016,7,18,17,30,469.0,125.0,3.9,34.0,321.0,394.15,299.57
2016,7,18,17,45,432.0,112.0,3.95,33.5,272.5,337.84,256.62
2016,7,18,18,0,395.0,99.0,4.0,33.0,224.0,284.72,214.87
2016,7,18,18,15,341.5,85.0,3.9,32.5,178.0,227.75,169.19
2016,7,18,18,30,288.0,71.0,3.8,32.0,132.0,176.36,127.21
2016,7,18,18,45,214.5,54.0,3.75,32.0,92.0,122.21,83.46
2016,7,18,19,0,141.0,37.0,3.7,32.0,52.0,73.2,44.25
2016,7,18,19,15,70.5,18.5,3.7,31.5,26.0,31.61,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,19.33,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.7,13.73
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,32.32,21.45
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,36.17,25.12
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,55.84,30.4
2016,7,19,7,15,565.0,65.0,1.3,27.5,241.0,96.65,51.07
2016,7,19,7,30,617.0,71.0,1.3,28.0,293.0,143.55,83.61
2016,7,19,7,45,659.5,74.5,1.3,28.5,346.5,192.33,122.02
2016,7,19,8,0,702.0,78.0,1.3,29.0,400.0,248.12,167.59
2016,7,19,8,15,728.0,81.5,1.35,29.5,452.0,300.51,211.3
2016,7,19,8,30,754.0,85.0,1.4,30.0,504.0,355.22,256.03
2016,7,19,8,45,775.5,87.0,1.5,31.0,554.0,408.7,298.32
2016,7,19,9,0,797.0,89.0,1.6,32.0,604.0,466.24,342.0
2016,7,19,9,15,812.0,91.5,1.75,32.5,650.0,518.74,381.61
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,571.3,420.1
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,621.14,455.91
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,670.29,490.35
2016,7,19,10,15,860.5,98.5,2.45,34.5,814.0,715.61,519.39
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,759.42,547.06
2016,7,19,10,45,875.5,101.0,2.8,35.5,878.0,799.41,572.23
2016,7,19,11,0,882.0,102.0,3.0,36.0,907.0,837.32,595.85
2016,7,19,11,15,886.0,103.0,3.15,36.0,928.5,870.79,617.45
2016,7,19,11,30,890.0,104.0,3.3,36.0,950.0,901.67,637.38
2016,7,19,11,45,890.5,106.0,3.45,36.5,963.5,927.55,652.79
2016,7,19,12,0,891.0,108.0,3.6,37.0,977.0,950.43,666.31
2016,7,19,12,15,892.0,108.5,3.75,37.0,983.0,969.25,678.7
2016,7,19,12,30,893.0,109.0,3.9,37.0,989.0,984.96,689.23
2016,7,19,12,45,892.0,109.5,4.05,37.5,987.0,995.52,695.17
2016,7,19,13,0,891.0,110.0,4.2,38.0,985.0,1002.83,699.18
2016,7,19,13,15,889.0,109.5,4.25,38.0,975.5,1004.81,700.87
2016,7,19,13,30,887.0,109.0,4.3,38.0,966.0,1003.42,700.59
2016,7,19,13,45,882.0,109.5,4.4,38.0,948.0,996.68,697.34
2016,7,19,14,0,877.0,110.0,4.5,38.0,930.0,986.65,692.13
2016,7,19,14,15,667.5,234.5,4.55,37.5,849.0,910.2,645.53
2016,7,19,14,30,458.0,359.0,4.6,37.0,768.0,825.41,586.27
2016,7,19,14,45,653.5,232.5,4.65,37.0,792.5,874.96,626.89
2016,7,19,15,0,849.0,106.0,4.7,37.0,817.0,901.62,645.3
2016,7,19,15,15,839.0,104.0,4.7,36.5,779.5,869.6,626.55
2016,7,19,15,30,829.0,102.0,4.7,36.0,742.0,835.25,606.43
2016,7,19,15,45,564.5,202.0,4.75,36.0,626.5,700.19,514.63
2016,7,19,16,0,300.0,302.0,4.8,36.0,511.0,563.54,414.01
2016,7,19,16,15,282.5,281.5,4.8,35.5,466.5,517.64,383.53
2016,7,19,16,30,265.0,261.0,4.8,35.0,422.0,472.23,352.45
2016,7,19,16,45,436.5,192.5,4.8,35.0,430.0,511.61,385.36
2016,7,19,17,0,608.0,124.0,4.8,35.0,438.0,530.76,402.27
2016,7,19,17,15,495.0,132.5,4.7,34.5,369.0,440.89,335.34
2016,7,19,17,30,382.0,141.0,4.6,34.0,300.0,364.46,277.39
2016,7,19,17,45,357.5,122.5,4.6,33.5,254.5,312.84,238.02
2016,7,19,18,0,333.0,104.0,4.6,33.0,209.0,263.2,198.96
2016,7,19,18,15,295.0,87.0,4.35,32.5,166.5,212.25,157.87
2016,7,19,18,30,257.0,70.0,4.1,32.0,124.0,165.19,119.19
2016,7,19,18,45,192.0,52.5,3.95,31.5,86.5,110.86,75.46
2016,7,19,19,0,127.0,35.0,3.8,31.0,49.0,67.88,40.81
2016,7,19,19,15,63.5,17.5,3.7,30.5,24.5,29.32,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,24.5,9.5,7.86,0.0
2016,7,20,6,0,58.0,16.0,1.7,25.0,19.0,13.59,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,54.0,24.75,13.67
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.34,24.77
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,41.78,29.85
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,60.24,35.01
2016,7,20,7,15,528.5,73.5,1.9,27.5,237.0,100.21,55.45
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,146.63,87.56
2016,7,20,7,45,629.5,84.5,1.9,28.5,343.0,194.25,124.81
2016,7,20,8,0,676.0,88.0,1.9,29.0,397.0,247.02,167.9
2016,7,20,8,15,703.5,92.0,1.95,29.5,449.5,301.7,213.34
2016,7,20,8,30,731.0,96.0,2.0,30.0,502.0,356.12,257.92
2016,7,20,8,45,753.5,99.0,2.05,31.0,552.0,409.76,300.33
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,464.86,342.34
2016,7,20,9,15,504.5,218.0,2.2,32.5,552.5,467.18,343.95
2016,7,20,9,30,233.0,334.0,2.3,33.0,503.0,446.04,325.97
2016,7,20,9,45,141.0,338.5,2.45,33.5,442.5,406.04,296.2
2016,7,20,10,0,49.0,343.0,2.6,34.0,382.0,358.18,259.91
2016,7,20,10,15,451.0,228.5,2.75,34.5,615.0,542.01,398.34
2016,7,20,10,30,853.0,114.0,2.9,35.0,848.0,760.23,550.39
2016,7,20,10,45,562.5,277.0,3.05,35.5,768.0,716.66,514.78
2016,7,20,11,0,272.0,440.0,3.2,36.0,688.0,651.24,462.21
2016,7,20,11,15,574.0,279.0,3.3,36.0,819.0,771.59,551.99
2016,7,20,11,30,876.0,118.0,3.4,36.0,950.0,902.53,639.26
2016,7,20,11,45,590.0,294.0,3.5,36.5,858.5,837.37,592.76
2016,7,20,12,0,304.0,470.0,3.6,37.0,767.0,753.23,527.87
2016,7,20,12,15,346.5,452.5,3.65,37.0,792.5,786.02,551.23
2016,7,20,12,30,389.0,435.0,3.7,37.0,818.0,818.66,573.73
2016,7,20,12,45,622.5,287.0,3.8,37.5,898.5,913.56,641.89
2016,7,20,13,0,856.0,139.0,3.9,38.0,979.0,996.72,694.23
2016,7,20,13,15,486.0,311.5,3.95,38.0,787.5,813.32,573.01
2016,7,20,13,30,116.0,484.0,4.0,38.0,596.0,608.53,426.46
2016,7,20,13,45,156.5,476.5,4.05,38.0,625.0,642.83,452.09
2016,7,20,14,0,197.0,469.0,4.1,38.0,654.0,675.9,475.74
2016,7,20,14,15,246.0,445.5,4.1,37.5,669.5,706.12,498.75
2016,7,20,14,30,295.0,422.0,4.1,37.0,685.0,727.08,515.78
2016,7,20,14,45,528.0,292.0,4.2,37.0,741.5,815.59,583.15
2016,7,20,15,0,761.0,162.0,4.3,37.0,798.0,884.09,632.54
2016,7,20,15,15,413.0,252.5,4.3,37.0,595.5,647.37,469.96
2016,7,20,15,30,65.0,343.0,4.3,37.0,393.0,405.86,293.0
2016,7,20,15,45,379.0,248.5,4.3,37.0,514.0,590.56,433.51
2016,7,20,16,0,693.0,154.0,4.3,37.0,635.0,733.36,538.2
2016,7,20,16,15,640.5,159.5,4.25,36.5,579.0,672.8,497.18
2016,7,20,16,30,588.0,165.0,4.2,36.0,523.0,614.27,457.11
2016,7,20,16,45,491.5,174.5,4.2,36.0,455.5,529.96,396.49
2016,7,20,17,0,395.0,184.0,4.2,36.0,388.0,456.13,342.24
2016,7,20,17,15,371.5,167.5,4.1,35.5,342.0,399.71,301.67
2016,7,20,17,30,348.0,151.0,4.0,35.0,296.0,351.2,265.76
2016,7,20,17,45,392.0,124.0,3.95,34.5,265.0,331.14,250.45
2016,7,20,18,0,436.0,97.0,3.9,34.0,234.0,300.06,225.34
2016,7,20,18,15,369.0,85.0,3.6,33.5,185.0,237.93,175.73
2016,7,20,18,30,302.0,73.0,3.3,33.0,136.0,182.87,131.16
2016,7,20,18,45,217.0,56.0,3.0,32.5,94.0,124.98,85.1
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,73.86,44.65
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,31.91,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,7.5,2.25,24.5,9.5,7.37,0.0
2016,7,21,6,0,96.0,15.0,2.5,25.0,19.0,14.74,0.0
2016,7,21,6,15,219.5,29.0,2.6,25.5,56.0,22.33,11.64
2016,7,21,6,30,343.0,43.0,2.7,26.0,93.0,32.58,21.6
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.5,36.4,25.27
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,54.72,30.07
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,96.62,50.82
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,144.75,83.89
2016,7,21,7,45,670.5,76.0,2.6,30.0,350.0,194.33,122.75
