Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,0,711.0,80.0,2.5,31.0,404.0,250.79,168.66
2016,7,21,8,15,737.0,84.0,2.3,31.5,457.0,304.22,213.07
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,359.97,258.36
2016,7,21,8,45,783.0,90.5,1.9,33.0,560.0,413.86,300.34
2016,7,21,9,0,803.0,93.0,1.7,34.0,610.0,468.89,341.26
2016,7,21,9,15,818.0,96.0,1.7,34.5,656.5,525.01,382.49
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,578.46,420.48
2016,7,21,9,45,843.5,101.0,1.75,35.5,744.0,627.94,454.81
2016,7,21,10,0,854.0,103.0,1.8,36.0,785.0,676.52,487.53
2016,7,21,10,15,862.5,105.0,1.95,36.0,820.5,722.54,517.87
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,767.03,546.74
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,807.39,571.58
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,845.59,594.85
2016,7,21,11,15,886.0,112.0,2.45,37.0,936.0,879.19,615.58
2016,7,21,11,30,890.0,113.0,2.5,37.0,958.0,910.18,634.64
2016,7,21,11,45,891.0,114.5,2.65,37.5,971.5,936.16,650.01
2016,7,21,12,0,892.0,116.0,2.8,38.0,985.0,959.15,663.52
2016,7,21,12,15,893.5,116.5,2.9,38.0,991.0,978.58,675.88
2016,7,21,12,30,895.0,117.0,3.0,38.0,997.0,994.89,686.43
2016,7,21,12,45,894.0,117.0,3.1,38.5,995.5,1005.08,691.87
2016,7,21,13,0,893.0,117.0,3.2,39.0,994.0,1011.99,695.42
2016,7,21,13,15,891.0,116.5,3.25,39.0,984.0,1014.05,697.22
2016,7,21,13,30,889.0,116.0,3.3,39.0,974.0,1012.73,697.09
2016,7,21,13,45,888.5,113.0,3.4,39.0,957.0,1006.97,694.72
2016,7,21,14,0,888.0,110.0,3.5,39.0,940.0,997.77,690.33
2016,7,21,14,15,882.5,109.0,3.55,39.0,915.0,982.35,681.83
2016,7,21,14,30,877.0,108.0,3.6,39.0,890.0,963.74,671.44
2016,7,21,14,45,870.5,106.0,3.65,39.0,858.0,940.08,657.89
2016,7,21,15,0,864.0,104.0,3.7,39.0,826.0,913.52,642.52
2016,7,21,15,15,854.5,102.0,3.7,38.5,788.0,881.51,624.65
2016,7,21,15,30,845.0,100.0,3.7,38.0,750.0,847.09,605.07
2016,7,21,15,45,832.5,97.5,3.7,38.0,706.5,807.4,580.58
2016,7,21,16,0,820.0,95.0,3.7,38.0,663.0,765.92,554.69
2016,7,21,16,15,803.5,92.0,3.65,37.5,615.0,719.28,525.94
2016,7,21,16,30,787.0,89.0,3.6,37.0,567.0,674.96,498.32
2016,7,21,16,45,765.0,86.0,3.6,37.0,515.5,622.65,463.62
2016,7,21,17,0,743.0,83.0,3.6,37.0,464.0,570.37,426.56
2016,7,21,17,15,713.5,78.5,3.5,36.5,411.0,512.39,384.97
2016,7,21,17,30,684.0,74.0,3.4,36.0,358.0,455.78,343.08
2016,7,21,17,45,642.5,69.0,3.35,35.5,304.5,395.5,297.09
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,337.61,251.41
2016,7,21,18,15,540.5,57.0,2.9,34.0,200.0,274.0,200.41
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,216.48,153.03
2016,7,21,18,45,385.0,40.0,2.15,32.5,104.0,153.0,101.57
2016,7,21,19,0,290.0,30.0,1.8,32.0,59.0,100.3,58.39
2016,7,21,19,15,145.0,15.0,1.8,31.5,29.5,40.9,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,242.5,27.0,2.35,25.5,55.5,20.74,10.27
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,29.87,19.32
2016,7,22,6,45,453.5,48.0,2.3,27.0,141.0,33.87,23.07
2016,7,22,7,0,538.0,56.0,2.3,28.0,190.0,51.78,27.74
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.5,93.98,48.13
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,142.27,81.0
2016,7,22,7,45,680.5,71.5,1.9,31.0,349.0,194.21,121.5
2016,7,22,8,0,719.0,75.0,1.8,32.0,403.0,247.58,164.8
2016,7,22,8,15,744.5,79.0,1.85,32.5,455.5,301.32,209.39
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,357.33,254.95
2016,7,22,8,45,791.0,85.0,2.0,33.5,558.5,411.59,298.28
2016,7,22,9,0,812.0,87.0,2.1,34.0,609.0,469.83,343.08
2016,7,22,9,15,826.5,89.5,2.2,34.5,655.0,522.99,382.97
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,576.12,421.6
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,626.16,456.96
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,675.38,490.79
2016,7,22,10,15,872.5,96.5,2.55,36.5,819.5,721.37,519.51
2016,7,22,10,30,881.0,98.0,2.6,37.0,855.0,765.82,546.78
2016,7,22,10,45,887.0,99.0,2.65,37.5,884.0,806.01,570.94
2016,7,22,11,0,893.0,100.0,2.7,38.0,913.0,844.05,593.44
2016,7,22,11,15,897.5,101.0,2.75,38.0,935.0,878.44,614.71
2016,7,22,11,30,902.0,102.0,2.8,38.0,957.0,910.22,634.28
2016,7,22,11,45,899.0,106.5,2.85,38.5,970.0,935.73,648.55
2016,7,22,12,0,896.0,111.0,2.9,39.0,983.0,958.05,660.84
2016,7,22,12,15,897.0,111.5,2.95,39.0,989.0,977.08,672.54
2016,7,22,12,30,898.0,112.0,3.0,39.0,995.0,992.96,682.4
2016,7,22,12,45,897.5,112.0,3.05,39.5,993.5,1003.67,687.75
2016,7,22,13,0,897.0,112.0,3.1,40.0,992.0,1011.08,691.21
2016,7,22,13,15,895.0,111.5,3.15,40.0,982.0,1013.13,692.99
2016,7,22,13,30,893.0,111.0,3.2,40.0,972.0,1011.77,692.86
2016,7,22,13,45,889.5,110.5,3.25,40.0,954.5,1005.51,689.85
2016,7,22,14,0,886.0,110.0,3.3,40.0,937.0,995.88,684.91
2016,7,22,14,15,881.0,108.5,3.3,40.0,912.0,980.43,676.15
2016,7,22,14,30,876.0,107.0,3.3,40.0,887.0,961.8,665.52
2016,7,22,14,45,861.0,110.0,3.35,40.0,853.5,935.32,650.37
2016,7,22,15,0,846.0,113.0,3.4,40.0,820.0,906.38,633.66
2016,7,22,15,15,836.0,111.0,3.4,39.5,782.0,874.4,615.97
2016,7,22,15,30,826.0,109.0,3.4,39.0,744.0,840.1,596.6
2016,7,22,15,45,813.0,106.5,3.4,39.0,700.5,800.63,572.42
2016,7,22,16,0,800.0,104.0,3.4,39.0,657.0,763.35,549.5
2016,7,22,16,15,782.5,101.0,3.4,38.5,609.5,716.49,520.99
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,668.75,491.38
2016,7,22,16,45,741.5,94.5,3.4,38.0,510.5,615.78,455.97
2016,7,22,17,0,718.0,91.0,3.4,38.0,459.0,563.01,418.79
2016,7,22,17,15,687.0,86.0,3.3,37.5,406.0,505.91,378.05
2016,7,22,17,30,656.0,81.0,3.2,37.0,353.0,449.26,336.38
2016,7,22,17,45,611.5,75.5,3.15,36.5,299.5,387.43,289.61
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,329.27,244.09
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,265.62,193.52
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,208.29,146.79
2016,7,22,18,45,345.0,43.0,2.05,33.5,100.5,145.36,96.32
2016,7,22,19,0,248.0,32.0,1.7,33.0,56.0,92.77,53.76
2016,7,22,19,15,124.0,16.0,1.75,32.5,28.0,37.92,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,25.0,16.0,13.76,0.0
2016,7,23,6,15,189.0,29.0,2.6,25.5,51.5,22.42,11.38
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.28,22.12
2016,7,23,6,45,387.0,54.5,2.65,27.0,134.5,39.8,28.06
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,57.44,33.7
2016,7,23,7,15,527.0,73.0,2.55,28.5,233.5,97.66,53.65
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,144.3,85.52
2016,7,23,7,45,626.0,85.0,2.3,30.0,339.5,191.94,122.33
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,244.57,164.77
2016,7,23,8,15,698.5,93.5,2.2,31.5,446.0,296.96,208.2
2016,7,23,8,30,726.0,98.0,2.2,32.0,498.0,354.25,254.63
2016,7,23,8,45,751.5,100.0,2.2,33.0,549.0,408.09,296.84
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,463.71,338.89
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,516.73,378.49
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,569.99,416.98
2016,7,23,9,45,824.5,108.0,2.35,35.5,735.0,621.7,453.25
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,671.05,486.95
2016,7,23,10,15,848.5,110.0,2.45,36.0,812.5,716.58,516.94
2016,7,23,10,30,857.0,112.0,2.5,36.0,848.0,760.61,545.13
2016,7,23,10,45,866.0,112.0,2.65,36.5,878.0,801.44,570.41
2016,7,23,11,0,875.0,112.0,2.8,37.0,908.0,840.38,594.25
2016,7,23,11,15,880.0,113.0,2.9,37.5,930.0,874.71,614.66
2016,7,23,11,30,885.0,114.0,3.0,38.0,952.0,906.51,633.36
2016,7,23,11,45,888.0,114.5,3.1,38.5,966.0,933.32,648.83
2016,7,23,12,0,891.0,115.0,3.2,39.0,980.0,957.22,662.5
2016,7,23,12,15,892.0,115.0,3.25,39.0,986.5,975.72,673.9
2016,7,23,12,30,893.0,115.0,3.3,39.0,993.0,991.07,683.47
2016,7,23,12,45,893.0,114.5,3.4,39.0,991.5,1001.75,690.63
2016,7,23,13,0,893.0,114.0,3.5,39.0,990.0,1009.16,695.9
2016,7,23,13,15,891.0,113.5,3.55,39.0,980.0,1011.21,697.67
2016,7,23,13,30,889.0,113.0,3.6,39.0,970.0,1009.87,697.49
2016,7,23,13,45,885.0,112.5,3.65,39.5,952.5,1003.13,692.64
2016,7,23,14,0,881.0,112.0,3.7,40.0,935.0,993.05,685.87
2016,7,23,14,15,875.5,111.0,3.7,40.0,909.5,977.69,677.09
2016,7,23,14,30,870.0,110.0,3.7,40.0,884.0,959.18,666.44
2016,7,23,14,45,855.0,113.0,3.7,40.0,850.5,932.81,650.91
2016,7,23,15,0,840.0,116.0,3.7,40.0,817.0,903.98,633.86
2016,7,23,15,15,829.5,113.5,3.7,39.5,778.5,871.18,615.51
2016,7,23,15,30,819.0,111.0,3.7,39.0,740.0,836.09,595.5
2016,7,23,15,45,805.0,108.5,3.75,39.0,696.5,800.13,573.71
2016,7,23,16,0,791.0,106.0,3.8,39.0,653.0,758.2,547.72
2016,7,23,16,15,773.5,103.0,3.8,38.5,605.0,711.65,519.21
2016,7,23,16,30,756.0,100.0,3.8,38.0,557.0,664.24,489.61
2016,7,23,16,45,732.5,96.0,3.8,38.0,506.0,611.08,453.72
2016,7,23,17,0,709.0,92.0,3.8,38.0,455.0,558.14,416.22
2016,7,23,17,15,677.5,87.5,3.75,37.5,402.0,501.76,375.88
2016,7,23,17,30,646.0,83.0,3.7,37.0,349.0,445.83,334.61
2016,7,23,17,45,601.5,77.0,3.65,36.5,296.0,383.94,287.59
2016,7,23,18,0,557.0,71.0,3.6,36.0,243.0,325.74,241.88
2016,7,23,18,15,494.0,62.5,3.3,35.0,192.5,261.9,191.1
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,204.47,144.25
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,141.69,93.87
2016,7,23,19,0,237.0,31.0,2.5,33.0,54.0,89.23,51.28
2016,7,23,19,15,118.5,15.5,2.6,32.5,27.0,36.33,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,22.46,11.21
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.14,22.81
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,41.24,29.32
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,58.27,35.14
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,97.6,54.52
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,143.61,85.91
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,191.07,122.57
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,243.89,165.26
2016,7,24,8,15,692.0,95.5,2.55,30.5,443.5,296.08,208.74
2016,7,24,8,30,720.0,100.0,2.5,31.0,496.0,353.3,255.35
2016,7,24,8,45,747.0,101.5,2.45,32.0,547.0,407.01,297.69
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,462.68,339.98
2016,7,24,9,15,789.5,105.5,2.35,33.5,644.0,514.87,379.0
2016,7,24,9,30,805.0,108.0,2.3,34.0,690.0,567.25,416.79
2016,7,24,9,45,819.5,109.5,2.3,34.5,732.0,619.57,453.42
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,669.47,487.33
2016,7,24,10,15,842.5,112.5,2.3,35.5,809.5,714.33,515.74
2016,7,24,10,30,851.0,114.0,2.3,36.0,845.0,757.71,542.09
2016,7,24,10,45,858.0,115.0,2.35,36.5,874.0,797.72,566.17
2016,7,24,11,0,865.0,116.0,2.4,37.0,903.0,835.71,588.7
2016,7,24,11,15,869.5,117.0,2.45,37.0,924.5,869.34,609.51
2016,7,24,11,30,874.0,118.0,2.5,37.0,946.0,900.44,628.69
2016,7,24,11,45,873.0,121.5,2.6,37.5,959.0,926.22,643.57
2016,7,24,12,0,872.0,125.0,2.7,38.0,972.0,948.99,656.59
2016,7,24,12,15,873.0,125.5,2.7,38.0,978.0,967.68,667.73
2016,7,24,12,30,874.0,126.0,2.7,38.0,984.0,983.32,677.06
2016,7,24,12,45,871.5,127.0,2.75,38.5,981.5,992.87,681.76
2016,7,24,13,0,869.0,128.0,2.8,39.0,979.0,999.2,684.62
2016,7,24,13,15,866.5,127.5,2.8,39.0,969.0,1000.77,685.73
2016,7,24,13,30,864.0,127.0,2.8,39.0,959.0,999.03,684.98
2016,7,24,13,45,859.0,127.0,2.85,39.0,941.5,991.98,681.55
2016,7,24,14,0,854.0,127.0,2.9,39.0,924.0,981.7,676.26
2016,7,24,14,15,848.5,125.5,2.9,39.0,898.5,966.23,667.48
2016,7,24,14,30,843.0,124.0,2.9,39.0,873.0,947.67,656.9
2016,7,24,14,45,823.5,129.0,2.9,39.0,838.5,919.65,640.46
2016,7,24,15,0,804.0,134.0,2.9,39.0,804.0,894.62,625.94
2016,7,24,15,15,792.5,131.5,2.9,38.5,766.0,861.73,607.65
2016,7,24,15,30,781.0,129.0,2.9,38.0,728.0,826.69,587.81
2016,7,24,15,45,763.5,127.0,2.9,38.0,684.0,785.2,562.34
2016,7,24,16,0,746.0,125.0,2.9,38.0,640.0,742.42,535.76
2016,7,24,16,15,727.0,121.0,2.9,37.5,592.5,695.32,507.0
2016,7,24,16,30,708.0,117.0,2.9,37.0,545.0,649.39,478.38
2016,7,24,16,45,677.0,114.5,2.95,37.0,493.0,594.78,440.87
2016,7,24,17,0,646.0,112.0,3.0,37.0,441.0,541.2,403.15
2016,7,24,17,15,612.0,105.5,3.0,36.5,389.0,482.88,361.72
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,426.57,320.44
2016,7,24,17,45,526.0,92.0,3.0,36.0,284.0,363.35,272.11
2016,7,24,18,0,474.0,85.0,3.0,36.0,231.0,304.66,225.99
2016,7,24,18,15,409.0,74.5,2.85,35.5,182.0,240.67,175.37
2016,7,24,18,30,344.0,64.0,2.7,35.0,133.0,185.78,131.0
2016,7,24,18,45,249.5,49.0,2.55,34.5,91.0,125.37,83.34
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,75.9,43.85
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,31.72,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.9,0.0
2016,7,25,6,15,19.5,28.0,2.05,27.0,30.5,25.84,13.38
2016,7,25,6,30,39.0,50.0,2.0,27.0,55.0,44.53,31.25
2016,7,25,6,45,70.0,75.0,2.0,27.0,90.0,62.14,46.79
2016,7,25,7,0,101.0,100.0,2.0,27.0,125.0,84.26,61.2
2016,7,25,7,15,151.0,117.0,2.0,27.0,164.5,111.3,78.85
2016,7,25,7,30,201.0,134.0,2.0,27.0,204.0,140.3,98.84
2016,7,25,7,45,299.5,144.0,2.0,27.5,268.5,182.33,128.22
2016,7,25,8,0,398.0,154.0,2.0,28.0,333.0,231.99,165.01
2016,7,25,8,15,432.5,173.0,1.9,28.0,390.5,284.32,206.65
2016,7,25,8,30,467.0,192.0,1.8,28.0,448.0,340.37,250.69
2016,7,25,8,45,504.5,196.5,1.75,28.5,497.5,388.28,287.61
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,439.59,326.23
2016,7,25,9,15,563.0,208.5,1.6,29.5,592.0,488.05,361.56
2016,7,25,9,30,584.0,216.0,1.5,30.0,637.0,537.69,396.54
2016,7,25,9,45,623.5,208.0,1.4,30.5,682.0,585.38,429.46
2016,7,25,10,0,663.0,200.0,1.3,31.0,727.0,635.44,462.97
2016,7,25,10,15,675.5,204.0,1.35,31.5,762.0,679.34,491.98
2016,7,25,10,30,688.0,208.0,1.4,32.0,797.0,722.6,519.96
2016,7,25,10,45,717.0,197.5,1.45,33.0,830.5,764.36,545.87
2016,7,25,11,0,746.0,187.0,1.5,34.0,864.0,805.53,569.45
2016,7,25,11,15,752.0,189.0,1.65,34.5,886.0,838.48,589.67
2016,7,25,11,30,758.0,191.0,1.8,35.0,908.0,869.41,608.56
2016,7,25,11,45,784.5,176.5,1.95,35.5,928.0,901.06,627.82
2016,7,25,12,0,811.0,162.0,2.1,36.0,948.0,931.05,645.95
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.0,949.84,656.65
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,965.77,665.72
2016,7,25,12,45,818.5,159.0,2.45,37.5,961.5,977.19,672.56
2016,7,25,13,0,823.0,155.0,2.6,38.0,961.0,979.93,674.16
2016,7,25,13,15,821.0,154.5,2.7,38.0,951.5,982.01,676.47
2016,7,25,13,30,819.0,154.0,2.8,38.0,942.0,986.89,680.61
2016,7,25,13,45,817.5,151.0,2.9,38.5,925.5,974.75,672.91
2016,7,25,14,0,816.0,148.0,3.0,39.0,909.0,965.37,667.11
2016,7,25,14,15,492.5,295.0,3.1,38.5,751.0,799.8,561.29
2016,7,25,14,30,169.0,442.0,3.2,38.0,593.0,619.67,435.51
2016,7,25,14,45,232.5,414.5,3.35,38.0,613.0,649.35,459.47
2016,7,25,15,0,296.0,387.0,3.5,38.0,633.0,682.99,484.77
2016,7,25,15,15,509.5,272.0,3.6,37.5,672.0,755.13,541.63
2016,7,25,15,30,723.0,157.0,3.7,37.0,711.0,808.49,583.1
2016,7,25,15,45,406.5,233.5,3.8,37.0,542.0,598.11,436.83
2016,7,25,16,0,90.0,310.0,3.9,37.0,373.0,389.51,283.47
2016,7,25,16,15,45.0,233.0,4.0,36.5,264.5,270.91,198.75
2016,7,25,16,30,0.0,156.0,4.1,36.0,156.0,152.74,110.9
2016,7,25,16,45,9.5,168.5,4.2,35.5,173.5,172.26,126.69
2016,7,25,17,0,19.0,181.0,4.3,35.0,191.0,191.39,142.06
2016,7,25,17,15,9.5,96.0,4.25,34.5,101.0,98.82,71.71
2016,7,25,17,30,0.0,11.0,4.2,34.0,11.0,10.61,2.75
2016,7,25,17,45,0.0,9.0,4.2,33.5,9.0,8.68,1.26
2016,7,25,18,0,0.0,7.0,4.2,33.0,7.0,6.75,0.0
2016,7,25,18,15,0.0,5.5,4.05,32.0,5.5,5.3,0.0
2016,7,25,18,30,0.0,4.0,3.9,31.0,4.0,3.85,0.0
2016,7,25,18,45,0.0,2.5,3.8,30.5,2.5,2.41,0.0
2016,7,25,19,0,0.0,1.0,3.7,30.0,1.0,0.96,0.0
2016,7,25,19,15,0.0,0.5,3.6,29.5,0.5,0.49,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.88,0.0
2016,7,26,6,15,61.0,29.5,2.25,25.0,38.0,25.84,13.23
2016,7,26,6,30,113.0,52.0,2.3,25.0,68.0,42.03,29.41
2016,7,26,6,45,174.5,74.5,2.4,25.5,111.0,58.88,44.32
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,80.73,56.99
2016,7,26,7,15,126.5,109.5,2.5,26.0,141.0,103.52,73.9
2016,7,26,7,30,17.0,122.0,2.5,26.0,128.0,115.64,87.41
2016,7,26,7,45,15.0,138.5,2.55,26.5,144.5,132.36,100.4
2016,7,26,8,0,13.0,155.0,2.6,27.0,161.0,148.81,112.96
2016,7,26,8,15,84.5,196.5,2.6,27.0,242.5,206.28,155.79
2016,7,26,8,30,156.0,238.0,2.6,27.0,324.0,272.25,205.35
2016,7,26,8,45,157.0,263.5,2.65,27.5,357.0,306.21,230.84
2016,7,26,9,0,158.0,289.0,2.7,28.0,390.0,340.29,255.96
2016,7,26,9,15,219.5,305.5,2.7,28.0,457.5,398.37,299.18
2016,7,26,9,30,281.0,322.0,2.7,28.0,525.0,460.37,344.85
2016,7,26,9,45,211.0,351.5,2.75,28.5,509.0,461.55,343.81
2016,7,26,10,0,141.0,381.0,2.8,29.0,493.0,453.81,336.05
2016,7,26,10,15,408.0,297.5,2.8,29.0,642.0,575.03,428.22
2016,7,26,10,30,675.0,214.0,2.8,29.0,791.0,718.3,532.77
2016,7,26,10,45,460.5,329.5,2.8,29.5,729.5,685.09,502.34
2016,7,26,11,0,246.0,445.0,2.8,30.0,668.0,634.73,460.49
2016,7,26,11,15,208.0,461.5,2.8,30.0,653.5,628.11,454.88
2016,7,26,11,30,170.0,478.0,2.8,30.0,639.0,618.9,447.15
2016,7,26,11,45,462.0,338.5,2.8,30.5,784.0,763.78,553.62
2016,7,26,12,0,754.0,199.0,2.8,31.0,929.0,913.44,655.16
2016,7,26,12,15,755.5,199.5,2.8,31.0,935.5,931.38,665.23
2016,7,26,12,30,757.0,200.0,2.8,31.0,942.0,946.67,674.75
2016,7,26,12,45,759.0,198.0,2.8,31.0,941.0,957.25,681.36
2016,7,26,13,0,761.0,196.0,2.8,31.0,940.0,964.98,686.29
2016,7,26,13,15,518.0,334.5,2.8,31.0,838.5,869.64,620.8
2016,7,26,13,30,275.0,473.0,2.8,31.0,737.0,763.77,543.79
2016,7,26,13,45,515.0,329.0,2.85,31.0,813.0,863.42,619.35
2016,7,26,14,0,755.0,185.0,2.9,31.0,889.0,948.93,679.17
2016,7,26,14,15,536.5,299.0,2.9,30.5,792.5,847.22,611.0
2016,7,26,14,30,318.0,413.0,2.9,30.0,696.0,740.9,535.4
2016,7,26,14,45,216.0,407.0,2.9,30.0,596.0,625.97,456.19
2016,7,26,15,0,114.0,401.0,2.9,30.0,496.0,521.83,382.02
2016,7,26,15,15,121.0,382.0,2.85,30.0,478.5,506.43,372.63
2016,7,26,15,30,128.0,363.0,2.8,30.0,461.0,490.11,362.12
2016,7,26,15,45,369.0,278.5,2.8,30.0,537.0,606.66,452.63
2016,7,26,16,0,610.0,194.0,2.8,30.0,613.0,708.62,529.46
2016,7,26,16,15,614.5,171.0,2.75,29.5,566.5,664.6,500.26
2016,7,26,16,30,619.0,148.0,2.7,29.0,520.0,618.17,469.65
2016,7,26,16,45,316.0,161.0,2.7,29.0,350.0,395.7,304.13
2016,7,26,17,0,13.0,174.0,2.7,29.0,180.0,180.39,136.19
2016,7,26,17,15,9.0,154.5,2.6,28.5,158.5,158.12,119.94
2016,7,26,17,30,5.0,135.0,2.5,28.0,137.0,136.22,103.35
2016,7,26,17,45,224.0,112.0,2.4,28.0,180.5,230.64,178.79
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,292.98,224.35
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,230.97,173.46
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,175.99,127.92
2016,7,26,18,45,226.0,48.5,1.7,26.5,86.0,118.43,81.09
2016,7,26,19,0,141.0,32.0,1.5,26.0,45.0,70.71,41.26
2016,7,26,19,15,70.5,16.0,1.5,26.0,22.5,26.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,26.16,13.22
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,45.4,32.33
2016,7,27,6,45,82.0,75.5,1.2,24.5,90.5,62.36,47.43
2016,7,27,7,0,76.0,97.0,1.4,25.0,115.0,84.66,62.47
2016,7,27,7,15,114.5,116.0,1.45,25.5,151.5,107.25,77.43
2016,7,27,7,30,153.0,135.0,1.5,26.0,188.0,137.73,99.14
2016,7,27,7,45,163.0,160.0,1.55,26.5,225.0,172.07,125.72
2016,7,27,8,0,173.0,185.0,1.6,27.0,262.0,207.79,153.55
2016,7,27,8,15,106.0,199.0,1.6,27.5,248.5,211.89,158.68
2016,7,27,8,30,39.0,213.0,1.6,28.0,235.0,210.94,158.8
2016,7,27,8,45,80.0,250.0,1.65,28.5,299.5,264.81,198.61
2016,7,27,9,0,121.0,287.0,1.7,29.0,364.0,320.93,239.51
2016,7,27,9,15,122.5,311.0,1.75,29.0,394.0,352.08,262.03
2016,7,27,9,30,124.0,335.0,1.8,29.0,424.0,383.37,284.43
2016,7,27,9,45,159.0,357.5,1.85,29.5,479.0,434.38,320.55
2016,7,27,10,0,194.0,380.0,1.9,30.0,534.0,488.57,358.25
2016,7,27,10,15,269.0,382.5,2.0,30.0,607.0,554.87,405.73
2016,7,27,10,30,344.0,385.0,2.1,30.0,680.0,628.19,457.35
2016,7,27,10,45,286.5,416.0,2.25,30.5,667.5,627.75,454.54
2016,7,27,11,0,229.0,447.0,2.4,31.0,655.0,622.28,448.58
2016,7,27,11,15,237.5,457.5,2.5,31.0,678.0,649.93,467.58
2016,7,27,11,30,246.0,468.0,2.6,31.0,701.0,678.77,487.08
2016,7,27,11,45,282.5,467.0,2.75,31.0,738.5,721.26,516.75
2016,7,27,12,0,319.0,466.0,2.9,31.0,776.0,764.5,546.7
2016,7,27,12,15,479.5,376.0,2.95,31.0,844.5,842.7,603.58
2016,7,27,12,30,640.0,286.0,3.0,31.0,913.0,920.88,659.4
2016,7,27,12,45,643.5,282.5,3.15,31.0,912.5,930.98,666.52
2016,7,27,13,0,647.0,279.0,3.3,31.0,912.0,938.56,672.62
2016,7,27,13,15,644.0,278.0,3.35,31.0,902.5,939.51,673.68
2016,7,27,13,30,641.0,277.0,3.4,31.0,893.0,937.78,673.13
2016,7,27,13,45,639.5,272.0,3.45,31.0,876.5,930.85,669.44
2016,7,27,14,0,638.0,267.0,3.5,31.0,860.0,921.24,664.11
2016,7,27,14,15,629.5,264.0,3.5,31.0,836.0,904.16,653.48
2016,7,27,14,30,621.0,261.0,3.5,31.0,812.0,884.73,641.37
2016,7,27,14,45,637.0,240.0,3.5,31.0,786.5,867.84,631.89
2016,7,27,15,0,653.0,219.0,3.5,31.0,761.0,847.61,619.92
2016,7,27,15,15,638.5,214.5,3.45,31.0,723.5,813.76,598.01
2016,7,27,15,30,624.0,210.0,3.4,31.0,686.0,778.35,574.72
2016,7,27,15,45,606.5,204.0,3.35,31.0,644.0,737.52,547.5
2016,7,27,16,0,589.0,198.0,3.3,31.0,602.0,695.79,519.34
2016,7,27,16,15,565.0,191.0,3.15,30.5,555.5,644.6,484.78
2016,7,27,16,30,541.0,184.0,3.0,30.0,509.0,596.67,451.84
2016,7,27,16,45,514.0,174.0,2.85,30.0,460.0,544.03,414.0
2016,7,27,17,0,487.0,164.0,2.7,30.0,411.0,492.49,376.28
2016,7,27,17,15,447.5,153.5,2.3,29.5,360.0,434.52,333.07
2016,7,27,17,30,408.0,143.0,1.9,29.0,309.0,379.5,291.18
2016,7,27,17,45,362.5,128.5,1.55,29.0,259.5,320.6,245.1
2016,7,27,18,0,317.0,114.0,1.2,29.0,210.0,261.4,198.07
2016,7,27,18,15,251.0,97.0,1.1,28.5,163.0,201.64,150.74
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,149.13,108.6
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,96.29,66.52
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,48.28,27.63
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,20.11,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,10.0,8.85,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.5,23.72,11.0
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,39.04,26.84
2016,7,28,6,45,273.5,62.5,2.7,25.5,118.0,46.63,33.95
2016,7,28,7,0,363.0,77.0,2.9,26.0,163.0,62.66,41.45
2016,7,28,7,15,423.0,87.5,2.95,26.0,213.5,99.52,60.17
2016,7,28,7,30,483.0,98.0,3.0,26.0,264.0,143.34,90.02
2016,7,28,7,45,375.0,136.0,3.15,26.5,279.0,185.48,128.55
2016,7,28,8,0,267.0,174.0,3.3,27.0,294.0,218.52,159.67
2016,7,28,8,15,259.0,201.0,3.25,27.5,329.5,257.16,190.93
2016,7,28,8,30,251.0,228.0,3.2,28.0,365.0,294.98,220.79
2016,7,28,8,45,310.5,240.0,3.2,28.5,426.0,347.04,260.17
2016,7,28,9,0,370.0,252.0,3.2,29.0,487.0,405.2,303.75
2016,7,28,9,15,234.5,290.5,3.1,29.0,444.0,390.39,292.72
2016,7,28,9,30,99.0,329.0,3.0,29.0,401.0,365.54,272.87
2016,7,28,9,45,444.5,229.5,2.9,29.5,578.5,492.82,370.49
2016,7,28,10,0,790.0,130.0,2.8,30.0,756.0,655.53,489.97
2016,7,28,10,15,800.0,132.5,2.75,30.5,791.5,701.21,519.88
2016,7,28,10,30,810.0,135.0,2.7,31.0,827.0,745.68,547.67
2016,7,28,10,45,819.5,135.5,2.7,31.5,856.5,785.71,572.29
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,824.19,595.58
2016,7,28,11,15,834.0,137.5,2.75,32.0,908.0,857.79,616.98
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,889.0,636.79
2016,7,28,11,45,844.5,138.0,2.85,32.0,945.0,915.74,653.7
2016,7,28,12,0,850.0,137.0,2.9,32.0,960.0,939.83,668.95
2016,7,28,12,15,610.0,289.5,2.95,32.0,882.0,883.0,630.66
2016,7,28,12,30,370.0,442.0,3.0,32.0,804.0,808.23,574.25
2016,7,28,12,45,611.0,289.5,3.1,32.5,886.5,905.83,646.19
2016,7,28,13,0,852.0,137.0,3.2,33.0,969.0,991.39,700.97
2016,7,28,13,15,850.0,136.5,3.25,33.0,959.5,993.44,702.16
2016,7,28,13,30,848.0,136.0,3.3,33.0,950.0,992.24,702.08
2016,7,28,13,45,478.5,298.0,3.4,33.0,756.0,795.38,571.53
2016,7,28,14,0,109.0,460.0,3.5,33.0,562.0,573.29,410.95
2016,7,28,14,15,147.5,450.0,3.55,32.5,583.0,608.35,438.74
2016,7,28,14,30,186.0,440.0,3.6,32.0,604.0,634.44,459.29
2016,7,28,14,45,237.5,413.0,3.7,32.0,615.0,652.89,474.57
2016,7,28,15,0,289.0,386.0,3.8,32.0,626.0,675.84,492.84
2016,7,28,15,15,150.0,308.0,3.8,31.5,432.5,454.57,336.79
2016,7,28,15,30,11.0,230.0,3.8,31.0,239.0,235.71,174.3
2016,7,28,15,45,136.5,267.5,3.85,31.0,362.0,392.88,295.5
2016,7,28,16,0,262.0,305.0,3.9,31.0,485.0,536.92,402.38
2016,7,28,16,15,264.0,280.0,3.85,30.5,449.5,502.44,378.76
2016,7,28,16,30,266.0,255.0,3.8,30.0,414.0,466.91,354.71
2016,7,28,16,45,220.0,235.0,3.8,30.0,358.0,396.77,303.03
2016,7,28,17,0,174.0,215.0,3.8,30.0,302.0,337.04,258.25
2016,7,28,17,15,168.5,189.0,3.65,29.5,266.0,298.32,229.76
2016,7,28,17,30,163.0,163.0,3.5,29.0,230.0,259.73,200.62
2016,7,28,17,45,149.5,139.5,3.35,28.5,193.5,220.26,169.99
2016,7,28,18,0,136.0,116.0,3.2,28.0,157.0,181.94,139.52
2016,7,28,18,15,114.0,93.5,3.0,27.5,123.0,142.83,107.79
2016,7,28,18,30,92.0,71.0,2.8,27.0,89.0,105.94,77.41
2016,7,28,18,45,57.0,50.0,2.6,27.0,60.0,69.72,47.73
2016,7,28,19,0,22.0,29.0,2.4,27.0,31.0,34.68,18.38
2016,7,28,19,15,11.0,14.5,2.4,26.5,15.5,15.83,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.93,10.12
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.25,23.78
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.11,32.79
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,60.65,40.26
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,97.83,58.93
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,142.04,89.01
2016,7,29,7,45,534.0,103.5,2.6,25.5,316.0,187.06,124.03
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,237.26,165.09
2016,7,29,8,15,495.5,152.5,2.7,26.0,393.0,284.17,207.35
2016,7,29,8,30,413.0,194.0,2.7,26.0,418.0,321.2,239.97
2016,7,29,8,45,222.0,219.0,2.75,26.5,340.5,291.38,220.4
2016,7,29,9,0,31.0,244.0,2.8,27.0,263.0,242.71,183.54
2016,7,29,9,15,133.0,286.5,2.75,27.5,380.5,335.77,253.49
2016,7,29,9,30,235.0,329.0,2.7,28.0,498.0,441.93,331.24
2016,7,29,9,45,221.5,353.0,2.7,28.5,520.0,469.36,349.58
2016,7,29,10,0,208.0,377.0,2.7,29.0,542.0,495.24,366.7
2016,7,29,10,15,123.5,367.5,2.65,29.0,467.0,437.78,323.74
2016,7,29,10,30,39.0,358.0,2.6,29.0,392.0,372.49,274.53
2016,7,29,10,45,34.0,356.5,2.55,29.5,387.0,370.19,272.05
2016,7,29,11,0,29.0,355.0,2.5,30.0,382.0,367.29,268.92
2016,7,29,11,15,134.0,412.0,2.35,30.0,538.0,516.91,377.05
2016,7,29,11,30,239.0,469.0,2.2,30.0,694.0,672.36,483.65
2016,7,29,11,45,331.5,443.5,2.1,30.5,761.0,743.86,530.96
2016,7,29,12,0,424.0,418.0,2.0,31.0,828.0,818.9,579.79
2016,7,29,12,15,350.5,450.5,1.85,31.0,791.0,789.26,556.48
2016,7,29,12,30,277.0,483.0,1.7,31.0,754.0,758.23,533.04
2016,7,29,12,45,566.0,309.0,1.6,31.5,861.5,880.55,619.47
2016,7,29,13,0,855.0,135.0,1.5,32.0,969.0,992.44,687.62
2016,7,29,13,15,552.5,306.0,1.45,32.0,843.0,875.69,611.15
2016,7,29,13,30,250.0,477.0,1.4,32.0,717.0,743.35,517.86
2016,7,29,13,45,236.0,470.0,1.4,32.5,693.5,716.97,501.29
2016,7,29,14,0,222.0,463.0,1.4,33.0,670.0,695.88,487.02
2016,7,29,14,15,256.0,441.5,1.5,33.0,673.5,713.35,500.91
2016,7,29,14,30,290.0,420.0,1.6,33.0,677.0,721.61,508.67
2016,7,29,14,45,231.5,412.0,1.7,33.0,612.5,646.27,459.25
2016,7,29,15,0,173.0,404.0,1.8,33.0,548.0,579.97,415.1
2016,7,29,15,15,461.0,275.5,1.9,33.0,632.5,715.31,516.57
2016,7,29,15,30,749.0,147.0,2.0,33.0,717.0,817.34,589.14
2016,7,29,15,45,741.5,139.5,2.1,33.0,675.0,779.27,565.36
2016,7,29,16,0,734.0,132.0,2.2,33.0,633.0,739.25,541.14
2016,7,29,16,15,714.0,127.5,2.25,33.0,585.5,693.26,512.12
2016,7,29,16,30,694.0,123.0,2.3,33.0,538.0,644.58,480.24
2016,7,29,16,45,674.0,116.0,2.35,33.0,488.0,592.95,444.81
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,541.39,408.43
2016,7,29,17,15,620.0,102.5,2.15,32.5,385.0,482.56,365.49
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,425.76,322.87
2016,7,29,17,45,543.0,87.0,1.7,31.5,280.0,364.3,275.7
2016,7,29,18,0,500.0,78.0,1.5,31.0,228.0,306.49,229.89
2016,7,29,18,15,433.0,68.0,1.4,30.0,178.0,242.7,179.09
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,184.66,131.75
2016,7,29,18,45,271.0,43.5,1.25,28.0,86.0,123.82,82.88
2016,7,29,19,0,176.0,29.0,1.2,27.0,44.0,73.78,40.2
2016,7,29,19,15,88.0,14.5,1.2,26.5,22.0,26.74,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.85,0.0
2016,7,30,6,15,113.0,27.5,2.25,24.0,40.5,22.91,9.64
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.33,23.79
2016,7,30,6,45,306.0,58.5,2.6,24.5,119.0,43.58,31.48
2016,7,30,7,0,404.0,71.0,2.8,25.0,166.0,57.42,37.66
2016,7,30,7,15,464.0,80.5,2.8,25.5,217.0,95.49,55.84
2016,7,30,7,30,524.0,90.0,2.8,26.0,268.0,140.37,85.94
2016,7,30,7,45,576.0,94.5,2.85,27.0,322.5,186.36,121.13
2016,7,30,8,0,628.0,99.0,2.9,28.0,377.0,238.32,163.08
2016,7,30,8,15,658.5,104.5,2.85,28.5,430.0,290.3,206.54
2016,7,30,8,30,689.0,110.0,2.8,29.0,483.0,345.25,251.78
2016,7,30,8,45,717.0,112.0,2.75,29.5,534.0,398.68,294.95
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,456.31,339.92
2016,7,30,9,15,762.0,117.5,2.65,30.5,631.5,509.02,379.95
2016,7,30,9,30,779.0,121.0,2.6,31.0,678.0,562.15,418.93
2016,7,30,9,45,796.0,121.5,2.55,31.5,721.0,612.59,454.81
2016,7,30,10,0,813.0,122.0,2.5,32.0,764.0,662.87,489.46
2016,7,30,10,15,823.0,124.0,2.5,32.0,799.5,709.61,521.27
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,754.11,550.03
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,795.02,574.94
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,834.23,598.4
2016,7,30,11,15,859.5,125.0,2.55,33.5,918.0,867.79,618.29
2016,7,30,11,30,864.0,126.0,2.6,34.0,940.0,898.83,636.45
2016,7,30,11,45,878.0,119.5,2.65,34.5,957.0,928.72,653.77
2016,7,30,12,0,892.0,113.0,2.7,35.0,974.0,956.16,669.47
2016,7,30,12,15,893.0,113.0,2.8,35.0,980.5,974.82,681.48
2016,7,30,12,30,894.0,113.0,2.9,35.0,987.0,990.29,691.65
2016,7,30,12,45,894.5,112.0,3.0,35.0,985.0,1001.03,699.0
2016,7,30,13,0,895.0,111.0,3.1,35.0,983.0,1008.44,704.42
2016,7,30,13,15,893.0,111.0,3.15,35.0,973.5,1010.97,706.55
2016,7,30,13,30,891.0,111.0,3.2,35.0,964.0,1010.06,706.69
2016,7,30,13,45,887.0,110.0,3.3,35.5,946.0,1002.7,701.85
2016,7,30,14,0,883.0,109.0,3.4,36.0,928.0,991.96,695.02
2016,7,30,14,15,877.5,108.0,3.45,36.0,902.5,976.42,686.37
2016,7,30,14,30,872.0,107.0,3.5,36.0,877.0,957.68,675.78
2016,7,30,14,45,863.5,106.0,3.55,36.0,845.0,933.04,661.45
2016,7,30,15,0,855.0,105.0,3.6,36.0,813.0,905.58,645.32
2016,7,30,15,15,845.0,103.0,3.65,35.5,774.5,873.06,627.13
2016,7,30,15,30,835.0,101.0,3.7,35.0,736.0,838.18,607.18
2016,7,30,15,45,820.5,99.5,3.75,35.0,691.5,797.89,582.14
2016,7,30,16,0,806.0,98.0,3.8,35.0,647.0,755.98,555.73
2016,7,30,16,15,788.5,95.0,3.75,34.5,598.5,712.46,528.64
2016,7,30,16,30,771.0,92.0,3.7,34.0,550.0,664.16,497.75
2016,7,30,16,45,745.0,89.0,3.7,34.0,498.0,609.49,460.38
2016,7,30,17,0,719.0,86.0,3.7,34.0,446.0,555.26,421.22
2016,7,30,17,15,687.0,81.5,3.45,33.5,392.5,496.66,378.12
2016,7,30,17,30,655.0,77.0,3.2,33.0,339.0,440.98,335.87
2016,7,30,17,45,607.5,71.5,3.0,32.5,285.5,377.69,286.74
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,318.45,239.24
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,253.49,186.71
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,195.52,138.67
2016,7,30,18,45,321.0,38.5,2.1,29.5,88.0,131.91,87.07
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,79.63,41.61
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,28.51,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
