Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,25.0,10.0,8.85,0.0
2016,7,31,6,15,148.0,25.0,3.4,25.0,42.5,19.46,6.82
2016,7,31,6,30,265.0,41.0,3.5,25.0,75.0,31.29,20.28
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.5,35.78,24.72
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,45.7,27.66
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,86.56,45.66
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,134.21,77.44
2016,7,31,7,45,655.0,73.5,3.85,27.5,331.5,182.18,114.7
2016,7,31,8,0,706.0,75.0,3.9,28.0,387.0,238.15,160.84
2016,7,31,8,15,733.0,79.0,3.9,28.5,440.0,291.93,206.71
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,348.17,253.99
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,402.83,299.14
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,458.54,343.75
2016,7,31,9,15,813.0,92.5,4.0,30.5,640.5,514.34,386.94
2016,7,31,9,30,828.0,95.0,4.0,31.0,687.0,567.56,426.92
2016,7,31,9,45,841.0,96.5,4.05,31.5,729.0,618.38,464.11
2016,7,31,10,0,854.0,98.0,4.1,32.0,771.0,668.53,499.78
2016,7,31,10,15,862.5,99.5,4.1,32.0,807.0,714.54,530.95
2016,7,31,10,30,871.0,101.0,4.1,32.0,843.0,759.0,560.42
2016,7,31,10,45,878.5,102.0,4.15,32.5,872.5,800.42,586.53
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,839.78,610.98
2016,7,31,11,15,890.0,104.0,4.2,33.5,924.0,873.86,631.47
2016,7,31,11,30,894.0,105.0,4.2,34.0,946.0,905.3,650.06
2016,7,31,11,45,899.0,103.5,4.25,34.5,960.5,932.43,665.97
2016,7,31,12,0,904.0,102.0,4.3,35.0,975.0,956.66,679.96
2016,7,31,12,15,905.0,102.5,4.35,35.0,981.5,976.0,692.25
2016,7,31,12,30,906.0,103.0,4.4,35.0,988.0,992.1,702.56
2016,7,31,12,45,904.5,103.5,4.45,35.5,985.5,1002.44,707.85
2016,7,31,13,0,903.0,104.0,4.5,36.0,983.0,1009.37,711.09
2016,7,31,13,15,901.0,103.5,4.55,36.0,973.0,1011.36,712.79
2016,7,31,13,30,899.0,103.0,4.6,36.0,963.0,1009.87,712.44
2016,7,31,13,45,893.5,104.0,4.65,36.0,945.0,1002.96,708.78
2016,7,31,14,0,888.0,105.0,4.7,36.0,927.0,992.68,703.1
2016,7,31,14,15,882.5,104.0,4.7,36.0,901.5,977.03,693.84
2016,7,31,14,30,877.0,103.0,4.7,36.0,876.0,958.16,682.61
2016,7,31,14,45,854.5,110.0,4.7,36.0,840.5,928.56,664.47
2016,7,31,15,0,832.0,117.0,4.7,36.0,805.0,896.81,644.93
2016,7,31,15,15,821.5,115.0,4.7,35.5,766.5,864.47,626.23
2016,7,31,15,30,811.0,113.0,4.7,35.0,728.0,829.86,605.83
2016,7,31,15,45,793.5,112.0,4.75,35.0,683.5,792.73,582.51
2016,7,31,16,0,776.0,111.0,4.8,35.0,639.0,749.72,555.0
2016,7,31,16,15,757.5,107.5,4.8,34.5,591.0,702.12,524.84
2016,7,31,16,30,739.0,104.0,4.8,34.0,543.0,653.77,493.61
2016,7,31,16,45,710.5,101.0,4.8,34.0,491.0,600.23,455.8
2016,7,31,17,0,682.0,98.0,4.8,34.0,439.0,546.0,416.17
2016,7,31,17,15,648.5,92.5,4.65,33.5,385.5,487.2,372.65
2016,7,31,17,30,615.0,87.0,4.5,33.0,332.0,430.33,329.39
2016,7,31,17,45,564.0,81.0,4.35,32.5,279.0,366.84,279.83
2016,7,31,18,0,513.0,75.0,4.2,32.0,226.0,307.78,232.31
2016,7,31,18,15,443.0,65.0,4.05,31.0,175.5,242.28,179.32
2016,7,31,18,30,373.0,55.0,3.9,30.0,125.0,184.08,131.23
2016,7,31,18,45,266.0,41.5,3.75,29.5,83.0,119.79,79.4
2016,7,31,19,0,159.0,28.0,3.6,29.0,41.0,68.27,34.83
2016,7,31,19,15,79.5,14.0,3.7,28.5,20.5,24.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,21.31,7.52
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,41.21,28.54
2016,8,1,6,45,253.5,63.0,3.75,24.5,115.5,47.35,34.62
2016,8,1,7,0,382.0,75.0,3.9,25.0,164.0,59.26,40.04
2016,8,1,7,15,445.5,85.5,3.95,25.5,216.0,97.34,58.28
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,142.84,88.68
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,187.69,122.17
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,240.81,164.61
2016,8,1,8,15,681.0,102.0,4.25,28.5,437.0,293.82,209.33
2016,8,1,8,30,712.0,107.0,4.3,29.0,491.0,349.83,255.98
2016,8,1,8,45,743.0,108.0,4.35,30.0,543.5,407.24,302.18
2016,8,1,9,0,774.0,109.0,4.4,31.0,596.0,464.44,346.91
2016,8,1,9,15,791.0,112.0,4.4,31.5,643.5,518.29,388.47
2016,8,1,9,30,808.0,115.0,4.4,32.0,691.0,572.5,428.99
2016,8,1,9,45,823.5,116.0,4.4,32.5,734.5,623.95,466.39
2016,8,1,10,0,839.0,117.0,4.4,33.0,778.0,676.03,503.12
2016,8,1,10,15,848.5,119.5,4.4,33.5,814.5,723.18,534.57
2016,8,1,10,30,858.0,122.0,4.4,34.0,851.0,768.9,563.59
2016,8,1,10,45,867.0,122.0,4.4,34.5,881.5,810.19,589.22
2016,8,1,11,0,876.0,122.0,4.4,35.0,912.0,849.57,613.26
2016,8,1,11,15,881.0,123.5,4.4,35.0,934.5,884.78,635.6
2016,8,1,11,30,886.0,125.0,4.4,35.0,957.0,917.44,656.19
2016,8,1,11,45,890.5,124.5,4.45,35.5,972.0,945.0,672.26
2016,8,1,12,0,895.0,124.0,4.5,36.0,987.0,969.69,686.45
2016,8,1,12,15,896.0,124.5,4.5,36.0,993.5,988.98,698.39
2016,8,1,12,30,897.0,125.0,4.5,36.0,1000.0,1005.08,708.39
2016,8,1,12,45,898.0,123.5,4.5,36.5,998.5,1015.94,713.68
2016,8,1,13,0,899.0,122.0,4.5,37.0,997.0,1023.45,716.96
2016,8,1,13,15,897.0,121.5,4.5,37.0,986.5,1025.54,718.46
2016,8,1,13,30,895.0,121.0,4.5,37.0,976.0,1024.17,717.93
2016,8,1,13,45,892.5,119.5,4.5,37.0,958.0,1017.81,714.41
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,1008.01,708.85
2016,8,1,14,15,884.0,116.5,4.5,37.0,914.0,991.39,699.08
2016,8,1,14,30,878.0,115.0,4.5,37.0,888.0,971.54,687.37
2016,8,1,14,45,871.0,112.5,4.5,37.0,855.5,946.6,672.44
2016,8,1,15,0,864.0,110.0,4.5,37.0,823.0,918.73,655.65
2016,8,1,15,15,853.5,108.0,4.45,37.0,783.5,885.48,635.11
2016,8,1,15,30,843.0,106.0,4.4,37.0,744.0,849.85,612.94
2016,8,1,15,45,830.0,103.0,4.4,37.0,699.5,808.88,587.29
2016,8,1,16,0,817.0,100.0,4.4,37.0,655.0,770.09,562.9
2016,8,1,16,15,799.0,97.0,4.35,36.5,605.5,721.78,532.68
2016,8,1,16,30,781.0,94.0,4.3,36.0,556.0,672.59,501.36
2016,8,1,16,45,757.0,90.0,4.3,36.0,503.5,617.64,463.89
2016,8,1,17,0,733.0,86.0,4.3,36.0,451.0,562.93,424.55
2016,8,1,17,15,700.0,81.5,4.0,35.0,396.5,503.01,381.4
2016,8,1,17,30,667.0,77.0,3.7,34.0,342.0,446.13,338.99
2016,8,1,17,45,619.5,71.5,3.4,33.5,287.5,382.2,289.25
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,322.32,241.15
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.5,255.66,187.4
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,196.34,138.38
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,129.56,84.84
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,73.93,35.88
2016,8,1,19,15,101.5,13.0,2.5,28.5,21.0,26.74,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,17.05,4.35
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,33.88,22.44
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,39.81,28.15
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,49.55,36.68
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,89.08,48.99
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,135.87,79.82
2016,8,2,7,45,636.5,80.5,3.55,28.0,330.5,183.54,116.1
2016,8,2,8,0,694.0,82.0,3.6,29.0,387.0,237.74,159.99
2016,8,2,8,15,722.0,86.5,3.55,29.5,440.5,294.28,207.56
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,350.82,254.6
2016,8,2,8,45,776.5,92.0,3.5,30.5,546.0,405.85,299.56
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,462.75,344.62
2016,8,2,9,15,818.0,96.0,3.45,31.5,645.0,519.35,387.89
2016,8,2,9,30,833.0,99.0,3.4,32.0,692.0,573.4,427.93
2016,8,2,9,45,847.0,100.0,3.35,33.0,734.5,624.74,463.84
2016,8,2,10,0,861.0,101.0,3.3,34.0,777.0,675.48,498.04
2016,8,2,10,15,869.5,102.5,3.25,34.0,813.0,721.91,528.74
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,766.76,557.57
2016,8,2,10,45,885.5,104.5,3.2,34.5,879.0,808.06,582.75
2016,8,2,11,0,893.0,105.0,3.2,35.0,909.0,847.27,606.24
2016,8,2,11,15,897.5,105.5,3.2,35.5,931.0,881.6,626.29
2016,8,2,11,30,902.0,106.0,3.2,36.0,953.0,913.28,644.48
2016,8,2,11,45,903.5,107.5,3.25,36.5,967.0,940.38,659.96
2016,8,2,12,0,905.0,109.0,3.3,37.0,981.0,964.41,673.48
2016,8,2,12,15,906.0,109.0,3.35,37.0,987.0,983.34,685.24
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,999.01,695.09
2016,8,2,12,45,906.5,108.5,3.45,37.0,991.0,1009.38,701.76
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,1016.34,706.46
2016,8,2,13,15,903.5,108.0,3.55,37.0,978.5,1018.34,708.23
2016,8,2,13,30,901.0,108.0,3.6,37.0,968.0,1016.86,707.98
2016,8,2,13,45,897.5,107.0,3.7,37.5,949.5,1009.87,703.3
2016,8,2,14,0,894.0,106.0,3.8,38.0,931.0,999.43,696.59
2016,8,2,14,15,888.5,105.0,3.85,37.5,905.5,983.65,689.23
2016,8,2,14,30,883.0,104.0,3.9,37.0,880.0,964.62,679.86
2016,8,2,14,45,875.5,102.0,3.95,37.0,847.5,939.52,665.21
2016,8,2,15,0,868.0,100.0,4.0,37.0,815.0,911.5,648.69
2016,8,2,15,15,858.0,98.5,4.0,37.0,776.0,879.03,628.97
2016,8,2,15,30,848.0,97.0,4.0,37.0,737.0,844.14,607.59
2016,8,2,15,45,834.5,94.5,4.05,37.0,692.5,803.03,582.14
2016,8,2,16,0,821.0,92.0,4.1,37.0,648.0,760.16,555.24
2016,8,2,16,15,804.0,89.0,4.05,36.5,599.5,712.59,525.55
2016,8,2,16,30,787.0,86.0,4.0,36.0,551.0,667.49,497.08
2016,8,2,16,45,763.5,83.0,4.0,35.5,498.5,613.69,461.67
2016,8,2,17,0,740.0,80.0,4.0,35.0,446.0,560.08,423.91
2016,8,2,17,15,708.5,75.5,3.8,34.5,392.5,500.69,380.35
2016,8,2,17,30,677.0,71.0,3.6,34.0,339.0,442.92,336.64
2016,8,2,17,45,631.0,66.0,3.45,33.5,284.5,380.81,288.29
2016,8,2,18,0,585.0,61.0,3.3,33.0,230.0,321.56,240.62
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.0,255.57,187.06
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,196.71,138.12
2016,8,2,18,45,334.5,35.0,2.4,30.5,84.5,130.36,84.5
2016,8,2,19,0,221.0,24.0,2.1,30.0,41.0,75.23,34.4
2016,8,2,19,15,110.5,12.0,2.2,29.5,20.5,26.82,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,25.5,36.5,14.22,2.11
2016,8,3,6,30,296.0,37.0,2.5,26.0,73.0,28.54,17.8
2016,8,3,6,45,399.0,46.0,2.65,26.5,121.5,33.43,22.58
2016,8,3,7,0,502.0,55.0,2.8,27.0,170.0,42.23,30.32
2016,8,3,7,15,560.0,62.0,2.75,27.5,223.0,83.38,42.96
2016,8,3,7,30,618.0,69.0,2.7,28.0,276.0,131.45,74.33
2016,8,3,7,45,664.0,72.5,2.7,29.0,331.0,181.06,112.43
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,238.15,158.78
2016,8,3,8,15,737.5,80.0,2.7,30.5,440.0,292.43,204.41
2016,8,3,8,30,765.0,84.0,2.7,31.0,494.0,349.23,251.43
2016,8,3,8,45,786.5,87.0,2.7,31.5,545.0,404.89,296.55
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,461.86,341.22
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,518.57,384.04
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,572.75,423.62
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.5,623.78,459.85
2016,8,3,10,0,862.0,99.0,2.6,34.0,776.0,673.98,494.36
2016,8,3,10,15,871.0,100.5,2.6,34.5,812.0,720.84,524.08
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,766.16,551.91
2016,8,3,10,45,886.5,103.0,2.65,35.5,877.5,807.25,576.85
2016,8,3,11,0,893.0,104.0,2.7,36.0,907.0,846.17,600.11
2016,8,3,11,15,897.5,105.0,2.75,36.0,929.5,881.01,621.82
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,913.2,641.79
2016,8,3,11,45,903.0,107.5,2.85,36.5,966.0,939.86,656.89
2016,8,3,12,0,904.0,109.0,2.9,37.0,980.0,963.42,670.05
2016,8,3,12,15,905.0,109.5,2.95,37.0,986.0,982.83,682.06
2016,8,3,12,30,906.0,110.0,3.0,37.0,992.0,998.99,692.16
2016,8,3,12,45,906.0,109.5,3.1,37.5,990.0,1009.84,698.05
2016,8,3,13,0,906.0,109.0,3.2,38.0,988.0,1017.29,701.95
2016,8,3,13,15,904.0,108.5,3.25,38.0,978.0,1019.27,703.72
2016,8,3,13,30,902.0,108.0,3.3,38.0,968.0,1017.76,703.49
2016,8,3,13,45,899.0,107.0,3.4,38.0,950.0,1011.24,700.67
2016,8,3,14,0,896.0,106.0,3.5,38.0,932.0,1001.25,695.81
2016,8,3,14,15,890.5,104.5,3.55,38.0,906.5,984.89,686.73
2016,8,3,14,30,885.0,103.0,3.6,38.0,881.0,965.26,675.69
2016,8,3,14,45,874.5,103.5,3.65,38.0,847.5,939.89,661.04
2016,8,3,15,0,864.0,104.0,3.7,38.0,814.0,911.75,644.63
2016,8,3,15,15,854.0,102.0,3.75,37.5,775.0,878.83,626.37
2016,8,3,15,30,844.0,100.0,3.8,37.0,736.0,843.48,606.32
2016,8,3,15,45,831.0,97.0,3.9,37.0,691.5,802.34,581.15
2016,8,3,16,0,818.0,94.0,4.0,37.0,647.0,759.43,554.46
2016,8,3,16,15,800.5,91.5,4.0,36.5,598.0,715.78,527.66
2016,8,3,16,30,783.0,89.0,4.0,36.0,549.0,667.35,497.04
2016,8,3,16,45,760.5,85.0,4.0,36.0,497.0,613.25,460.35
2016,8,3,17,0,738.0,81.0,4.0,36.0,445.0,559.25,421.55
2016,8,3,17,15,706.0,76.5,3.9,35.5,391.0,499.63,378.15
2016,8,3,17,30,674.0,72.0,3.8,35.0,337.0,441.7,334.57
2016,8,3,17,45,628.0,66.5,3.7,34.5,283.0,379.24,286.13
2016,8,3,18,0,582.0,61.0,3.6,34.0,229.0,319.59,238.29
2016,8,3,18,15,513.0,53.5,3.3,33.0,177.5,253.63,184.87
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,194.88,136.13
2016,8,3,18,45,332.5,35.0,2.7,31.5,83.0,129.4,83.24
2016,8,3,19,0,221.0,24.0,2.4,31.0,40.0,74.47,31.85
2016,8,3,19,15,110.5,12.0,2.3,30.5,20.0,26.65,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,17.5,2.65,24.5,36.5,13.07,0.96
2016,8,4,6,30,325.0,35.0,2.8,25.0,73.0,26.75,16.36
2016,8,4,6,45,425.0,43.5,3.0,26.0,121.5,31.31,20.83
2016,8,4,7,0,525.0,52.0,3.2,27.0,170.0,39.2,27.74
2016,8,4,7,15,581.5,58.0,3.2,27.5,223.5,80.76,40.3
2016,8,4,7,30,638.0,64.0,3.2,28.0,277.0,129.03,71.63
2016,8,4,7,45,679.5,68.0,3.25,29.0,332.0,181.83,112.49
2016,8,4,8,0,721.0,72.0,3.3,30.0,387.0,236.57,157.38
2016,8,4,8,15,748.0,76.0,3.3,30.5,440.5,291.36,203.7
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,348.61,251.37
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,404.28,296.84
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,463.58,343.49
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,517.72,384.97
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,571.87,425.07
2016,8,4,9,45,852.0,95.0,3.3,33.5,731.5,622.52,461.39
2016,8,4,10,0,861.0,98.0,3.3,34.0,773.0,672.09,495.84
2016,8,4,10,15,870.0,100.0,3.3,34.5,809.5,719.42,526.26
2016,8,4,10,30,879.0,102.0,3.3,35.0,846.0,765.21,554.79
2016,8,4,10,45,881.0,105.5,3.35,35.5,874.5,805.12,579.23
2016,8,4,11,0,883.0,109.0,3.4,36.0,903.0,842.55,601.81
2016,8,4,11,15,887.5,110.0,3.45,36.0,925.0,877.11,623.61
2016,8,4,11,30,892.0,111.0,3.5,36.0,947.0,909.04,643.66
2016,8,4,11,45,893.0,113.0,3.6,36.5,960.5,935.96,659.41
2016,8,4,12,0,894.0,115.0,3.7,37.0,974.0,959.83,673.21
2016,8,4,12,15,895.0,115.0,3.75,37.0,980.0,978.59,684.94
2016,8,4,12,30,896.0,115.0,3.8,37.0,986.0,994.13,694.76
2016,8,4,12,45,890.0,118.5,3.9,37.5,982.5,1002.94,699.32
2016,8,4,13,0,884.0,122.0,4.0,38.0,979.0,1008.35,701.88
2016,8,4,13,15,882.0,121.5,4.05,38.0,969.0,1010.32,703.6
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,1008.88,703.33
2016,8,4,13,45,871.0,123.5,4.15,38.0,939.5,1000.1,698.59
2016,8,4,14,0,862.0,126.0,4.2,38.0,920.0,988.07,691.95
2016,8,4,14,15,856.0,124.5,4.2,38.0,894.0,971.72,682.4
2016,8,4,14,30,850.0,123.0,4.2,38.0,868.0,952.23,670.95
2016,8,4,14,45,840.5,122.0,4.25,38.0,835.5,926.96,656.1
2016,8,4,15,0,831.0,121.0,4.3,38.0,803.0,898.98,639.51
2016,8,4,15,15,820.0,118.5,4.3,37.5,764.0,865.53,620.37
2016,8,4,15,30,809.0,116.0,4.3,37.0,725.0,834.46,602.64
2016,8,4,15,45,797.5,112.0,4.3,37.0,681.0,794.46,577.53
2016,8,4,16,0,786.0,108.0,4.3,37.0,637.0,752.64,551.0
2016,8,4,16,15,767.5,104.5,4.2,36.5,588.5,704.48,520.6
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,655.53,489.17
2016,8,4,16,45,729.5,95.0,4.1,36.0,488.5,602.71,452.67
2016,8,4,17,0,710.0,89.0,4.1,36.0,437.0,549.79,414.63
2016,8,4,17,15,676.5,84.0,3.95,35.5,383.5,491.42,371.95
2016,8,4,17,30,643.0,79.0,3.8,35.0,330.0,433.66,328.42
2016,8,4,17,45,602.5,71.5,3.7,34.5,277.0,372.07,280.7
2016,8,4,18,0,562.0,64.0,3.6,34.0,224.0,313.84,233.96
2016,8,4,18,15,492.5,55.5,3.25,33.0,173.0,247.73,180.47
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,188.92,131.8
2016,8,4,18,45,316.5,35.0,2.6,31.5,79.5,124.96,80.08
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,70.62,27.63
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,25.25,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,13.61,0.54
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,27.85,17.13
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,33.68,22.76
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,41.87,30.0
2016,8,5,7,15,557.5,63.0,2.8,27.5,220.5,82.83,42.95
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,130.93,74.01
2016,8,5,7,45,659.5,75.0,2.8,28.5,329.5,181.16,112.84
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,238.67,159.97
2016,8,5,8,15,730.5,84.5,2.75,29.5,439.0,293.32,205.95
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,350.64,253.42
2016,8,5,8,45,780.5,92.0,2.65,30.5,545.0,406.07,298.44
2016,8,5,9,0,802.0,95.0,2.6,31.0,597.0,462.83,342.98
2016,8,5,9,15,818.0,98.0,2.55,31.5,644.5,517.77,384.68
2016,8,5,9,30,834.0,101.0,2.5,32.0,692.0,574.76,426.28
2016,8,5,9,45,845.5,103.5,2.45,32.5,734.0,626.15,462.58
2016,8,5,10,0,857.0,106.0,2.4,33.0,776.0,676.71,497.1
2016,8,5,10,15,865.5,107.5,2.4,33.0,812.5,723.1,527.83
2016,8,5,10,30,874.0,109.0,2.4,33.0,849.0,767.92,556.5
2016,8,5,10,45,880.0,110.5,2.4,33.5,878.0,808.96,581.18
2016,8,5,11,0,886.0,112.0,2.4,34.0,907.0,847.81,604.12
2016,8,5,11,15,890.5,113.0,2.45,34.0,929.0,882.5,625.79
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,914.56,645.74
2016,8,5,11,45,891.5,118.5,2.55,34.5,963.5,939.88,660.06
2016,8,5,12,0,888.0,123.0,2.6,35.0,976.0,961.94,672.36
2016,8,5,12,15,889.0,123.0,2.65,35.0,982.0,980.64,684.0
2016,8,5,12,30,890.0,123.0,2.7,35.0,988.0,996.13,693.76
2016,8,5,12,45,887.5,124.0,2.8,35.5,985.0,1005.89,699.08
2016,8,5,13,0,885.0,125.0,2.9,36.0,982.0,1012.27,702.44
2016,8,5,13,15,882.0,124.5,2.95,36.0,971.0,1013.25,703.64
2016,8,5,13,30,879.0,124.0,3.0,36.0,960.0,1010.8,702.87
2016,8,5,13,45,873.0,124.0,3.1,36.0,941.0,1002.45,698.98
2016,8,5,14,0,867.0,124.0,3.2,36.0,922.0,990.77,693.12
2016,8,5,14,15,861.0,122.5,3.25,35.5,895.5,974.31,685.38
2016,8,5,14,30,855.0,121.0,3.3,35.0,869.0,954.69,675.67
2016,8,5,14,45,582.5,248.0,3.35,35.0,749.0,824.14,591.09
2016,8,5,15,0,310.0,375.0,3.4,35.0,629.0,684.28,491.31
2016,8,5,15,15,548.5,251.0,3.45,35.0,673.5,767.46,556.56
2016,8,5,15,30,787.0,127.0,3.5,35.0,718.0,826.87,599.78
2016,8,5,15,45,770.5,124.5,3.55,35.0,673.0,785.01,573.06
2016,8,5,16,0,754.0,122.0,3.6,35.0,628.0,741.76,545.74
2016,8,5,16,15,733.5,118.0,3.65,34.5,579.0,692.72,515.1
2016,8,5,16,30,713.0,114.0,3.7,34.0,530.0,645.07,484.54
2016,8,5,16,45,686.5,109.0,3.75,34.0,478.0,590.16,445.88
2016,8,5,17,0,660.0,104.0,3.8,34.0,426.0,535.9,406.69
2016,8,5,17,15,623.5,98.0,3.7,33.5,372.5,475.76,362.56
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,417.91,318.8
2016,8,5,17,45,540.5,83.0,3.5,32.5,266.5,354.75,269.69
2016,8,5,18,0,494.0,74.0,3.4,32.0,214.0,295.67,222.23
2016,8,5,18,15,420.0,64.0,3.15,31.5,164.0,230.03,168.81
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,171.23,120.28
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,110.08,70.92
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,57.6,19.93
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,21.04,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.72,0.2
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.17,18.14
2016,8,6,6,45,330.0,50.0,2.8,26.5,110.5,37.26,25.75
2016,8,6,7,0,425.0,62.0,3.0,27.0,156.0,46.37,33.79
2016,8,6,7,15,487.0,70.5,3.05,27.5,208.0,84.35,46.67
2016,8,6,7,30,549.0,79.0,3.1,28.0,260.0,129.86,76.03
2016,8,6,7,45,596.5,84.5,3.15,28.5,314.0,177.43,112.39
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,230.42,155.53
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.5,283.06,199.65
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,338.64,245.61
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.0,395.14,291.35
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,451.17,335.49
2016,8,6,9,15,775.0,108.0,3.05,31.5,624.0,504.38,376.16
2016,8,6,9,30,792.0,111.0,3.0,32.0,671.0,557.96,415.72
2016,8,6,9,45,806.0,113.0,3.0,33.0,713.5,608.83,451.33
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,660.16,485.99
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.5,706.54,516.45
2016,8,6,10,30,840.0,119.0,3.0,35.0,829.0,751.55,544.45
2016,8,6,10,45,846.5,121.0,3.0,35.5,858.0,792.21,569.15
2016,8,6,11,0,853.0,123.0,3.0,36.0,887.0,830.81,592.18
2016,8,6,11,15,858.0,124.5,3.0,36.0,909.5,865.4,613.64
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,897.49,633.39
2016,8,6,11,45,865.5,127.0,3.05,36.5,946.0,924.15,648.63
2016,8,6,12,0,868.0,128.0,3.1,37.0,960.0,947.9,662.03
2016,8,6,12,15,869.0,128.0,3.1,37.0,966.5,966.24,673.09
2016,8,6,12,30,870.0,128.0,3.1,37.0,973.0,981.45,682.3
2016,8,6,12,45,868.0,129.5,3.15,37.5,970.5,991.99,687.65
2016,8,6,13,0,866.0,131.0,3.2,38.0,968.0,999.23,691.09
2016,8,6,13,15,863.5,130.5,3.2,38.0,958.0,1000.65,692.14
2016,8,6,13,30,861.0,130.0,3.2,38.0,948.0,998.72,691.28
2016,8,6,13,45,855.5,130.0,3.25,38.0,929.0,990.94,687.31
2016,8,6,14,0,850.0,130.0,3.3,38.0,910.0,979.9,681.45
2016,8,6,14,15,843.5,128.5,3.25,38.0,884.5,963.14,671.44
2016,8,6,14,30,837.0,127.0,3.2,38.0,859.0,943.31,659.62
2016,8,6,14,45,826.0,126.5,3.2,38.0,826.0,917.32,644.31
2016,8,6,15,0,815.0,126.0,3.2,38.0,793.0,893.88,630.65
2016,8,6,15,15,804.0,123.5,3.15,37.5,754.0,860.62,611.64
2016,8,6,15,30,793.0,121.0,3.1,37.0,715.0,825.12,591.07
2016,8,6,15,45,777.0,118.5,3.1,37.0,670.5,783.43,565.28
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,740.3,538.26
2016,8,6,16,15,741.5,112.0,3.05,36.5,577.0,691.71,508.05
2016,8,6,16,30,722.0,108.0,3.0,36.0,528.0,642.48,476.87
2016,8,6,16,45,695.5,103.5,3.0,36.0,476.0,589.42,439.95
2016,8,6,17,0,669.0,99.0,3.0,36.0,424.0,535.28,401.35
2016,8,6,17,15,633.0,93.0,2.9,35.5,370.5,474.99,357.74
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,416.95,314.41
2016,8,6,17,45,547.0,79.5,2.7,34.5,264.0,353.3,265.5
2016,8,6,18,0,497.0,72.0,2.6,34.0,211.0,294.08,218.48
2016,8,6,18,15,421.5,62.0,2.3,33.0,161.5,227.84,165.5
2016,8,6,18,30,346.0,52.0,2.0,32.0,112.0,168.49,117.25
2016,8,6,18,45,235.0,37.5,1.75,31.5,71.5,106.0,67.57
2016,8,6,19,0,124.0,23.0,1.5,31.0,31.0,52.77,15.11
2016,8,6,19,15,62.0,11.5,1.55,30.5,15.5,19.33,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.58,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.88,19.46
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,38.91,27.1
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,47.71,34.91
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,85.71,48.36
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,131.45,77.83
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.0,178.22,112.97
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,231.28,155.49
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,284.21,199.68
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,340.16,245.73
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,396.84,290.81
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,453.13,334.15
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,506.64,374.49
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,560.52,413.61
2016,8,7,9,45,812.0,112.5,2.7,34.5,716.5,611.82,449.69
2016,8,7,10,0,827.0,114.0,2.6,35.0,759.0,663.67,484.88
2016,8,7,10,15,836.5,116.0,2.55,35.5,795.0,710.03,514.65
2016,8,7,10,30,846.0,118.0,2.5,36.0,831.0,754.97,541.93
2016,8,7,10,45,854.0,118.5,2.45,36.5,861.0,795.64,565.92
2016,8,7,11,0,862.0,119.0,2.4,37.0,891.0,834.34,588.26
2016,8,7,11,15,867.0,120.0,2.45,37.0,913.0,868.75,609.56
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,900.61,629.22
2016,8,7,11,45,876.5,120.5,2.55,37.5,949.5,927.87,644.62
2016,8,7,12,0,881.0,120.0,2.6,38.0,964.0,952.27,658.23
2016,8,7,12,15,882.0,120.5,2.65,38.0,970.5,971.31,669.94
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,987.16,679.82
2016,8,7,12,45,883.0,120.5,2.8,38.5,974.5,997.77,685.58
2016,8,7,13,0,883.0,120.0,2.9,39.0,972.0,1005.05,689.43
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.0,1006.42,690.84
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,1004.37,690.32
2016,8,7,13,45,874.5,118.0,3.1,39.0,933.5,997.39,687.3
2016,8,7,14,0,871.0,117.0,3.2,39.0,915.0,987.02,682.3
2016,8,7,14,15,865.0,115.5,3.2,39.0,889.0,970.37,672.78
2016,8,7,14,30,859.0,114.0,3.2,39.0,863.0,950.55,661.39
2016,8,7,14,45,842.5,117.0,3.25,39.0,828.5,922.53,645.22
2016,8,7,15,0,826.0,120.0,3.3,39.0,794.0,892.12,627.51
2016,8,7,15,15,814.5,117.5,3.3,38.5,754.5,858.21,608.46
2016,8,7,15,30,803.0,115.0,3.3,38.0,715.0,826.73,590.81
2016,8,7,15,45,787.5,112.5,3.3,38.0,670.5,785.08,565.04
2016,8,7,16,0,772.0,110.0,3.3,38.0,626.0,741.92,538.05
2016,8,7,16,15,752.5,106.5,3.3,37.5,577.0,693.39,508.14
2016,8,7,16,30,733.0,103.0,3.3,37.0,528.0,644.22,477.2
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.0,590.7,440.14
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,536.3,401.32
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,476.36,357.96
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,418.61,314.83
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,354.02,265.29
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,294.08,217.75
2016,8,7,18,15,429.5,60.0,2.7,34.5,160.0,227.92,164.47
2016,8,7,18,30,355.0,50.0,2.4,34.0,110.0,169.68,116.87
2016,8,7,18,45,241.0,36.0,2.1,33.5,70.0,105.42,66.09
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,51.66,10.9
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,18.92,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,17.67,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,34.34,22.18
2016,8,8,6,45,244.5,57.0,2.95,26.5,103.0,43.01,30.51
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,53.33,39.65
2016,8,8,7,15,412.0,83.5,3.1,27.5,199.0,90.05,53.98
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,134.43,82.69
2016,8,8,7,45,536.0,99.5,3.1,29.0,305.0,178.98,115.64
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,230.24,156.14
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,282.22,199.06
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,337.52,244.15
2016,8,8,8,45,691.0,119.5,2.95,32.0,518.0,390.99,286.48
2016,8,8,9,0,721.0,122.0,2.9,33.0,570.0,446.87,329.23
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.5,501.91,370.58
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,555.3,409.44
2016,8,8,9,45,772.0,132.0,2.8,34.5,705.5,605.23,444.83
2016,8,8,10,0,787.0,134.0,2.8,35.0,748.0,654.87,478.99
2016,8,8,10,15,797.5,136.5,2.8,35.5,784.0,701.22,509.93
2016,8,8,10,30,808.0,139.0,2.8,36.0,820.0,746.39,537.93
2016,8,8,10,45,816.0,141.0,2.8,36.5,849.5,787.66,562.87
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,825.54,585.27
2016,8,8,11,15,829.0,144.0,2.85,37.0,901.0,858.82,606.07
2016,8,8,11,30,834.0,145.0,2.9,37.0,923.0,889.68,625.28
2016,8,8,11,45,842.0,142.5,2.95,37.5,938.5,917.38,641.13
2016,8,8,12,0,850.0,140.0,3.0,38.0,954.0,942.47,655.31
2016,8,8,12,15,851.5,140.5,3.0,38.0,960.0,961.5,666.74
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,977.48,676.37
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.0,986.87,681.0
2016,8,8,13,0,847.0,144.0,3.1,39.0,960.0,993.02,683.76
2016,8,8,13,15,844.0,143.5,3.1,39.0,949.5,993.91,684.48
2016,8,8,13,30,841.0,143.0,3.1,39.0,939.0,991.49,683.34
2016,8,8,13,45,833.0,144.0,3.1,39.0,920.0,982.34,678.18
2016,8,8,14,0,825.0,145.0,3.1,39.0,901.0,970.03,671.23
2016,8,8,14,15,818.5,143.5,3.1,38.5,875.0,959.43,666.86
2016,8,8,14,30,812.0,142.0,3.1,38.0,849.0,939.9,656.94
2016,8,8,14,45,799.0,142.0,3.1,38.0,815.0,912.93,641.03
2016,8,8,15,0,786.0,142.0,3.1,38.0,781.0,883.5,623.57
2016,8,8,15,15,773.5,139.0,3.1,38.0,742.0,849.06,602.83
2016,8,8,15,30,761.0,136.0,3.1,38.0,703.0,812.55,580.64
2016,8,8,15,45,567.5,203.0,3.15,38.0,611.0,701.12,506.66
2016,8,8,16,0,374.0,270.0,3.2,38.0,519.0,588.13,426.79
2016,8,8,16,15,527.0,196.5,3.15,37.5,517.5,618.22,453.43
2016,8,8,16,30,680.0,123.0,3.1,37.0,516.0,629.47,465.87
2016,8,8,16,45,650.0,118.0,3.1,36.5,464.0,573.58,427.54
2016,8,8,17,0,620.0,113.0,3.1,36.0,412.0,518.72,389.18
2016,8,8,17,15,581.5,106.0,3.0,35.5,358.5,458.23,345.3
2016,8,8,17,30,543.0,99.0,2.9,35.0,305.0,400.3,301.98
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.0,336.35,252.34
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,275.3,203.74
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,210.2,151.77
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,153.67,106.13
2016,8,8,18,45,181.0,39.0,2.15,33.5,64.5,94.37,59.36
2016,8,8,19,0,78.0,22.0,2.0,33.0,26.0,40.12,4.01
2016,8,8,19,15,39.0,11.0,2.1,32.5,13.0,15.72,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.5,19.0,2.85,26.5,30.0,14.83,0.0
2016,8,9,6,30,199.0,38.0,3.0,27.0,60.0,29.34,17.96
2016,8,9,6,45,304.5,50.5,3.2,27.5,106.0,37.84,26.04
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,45.95,33.25
2016,8,9,7,15,474.0,72.0,3.4,28.5,203.5,83.44,46.62
2016,8,9,7,30,538.0,81.0,3.4,29.0,255.0,128.79,75.41
2016,8,9,7,45,592.0,85.5,3.4,29.5,310.5,175.98,110.9
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,229.4,153.93
2016,8,9,8,15,677.0,95.0,3.35,30.5,419.5,282.39,198.22
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,338.39,244.42
2016,8,9,8,45,737.5,101.0,3.25,32.0,525.5,395.0,289.53
2016,8,9,9,0,767.0,102.0,3.2,33.0,578.0,451.46,333.11
2016,8,9,9,15,784.0,105.5,3.15,33.5,625.0,505.72,374.31
2016,8,9,9,30,801.0,109.0,3.1,34.0,672.0,560.35,414.36
2016,8,9,9,45,817.0,109.5,3.05,34.5,715.0,612.93,451.7
2016,8,9,10,0,833.0,110.0,3.0,35.0,758.0,663.45,486.49
2016,8,9,10,15,842.5,112.0,2.95,35.5,794.5,710.12,516.62
2016,8,9,10,30,852.0,114.0,2.9,36.0,831.0,755.35,544.34
2016,8,9,10,45,861.0,114.5,2.9,36.5,861.0,797.08,569.54
2016,8,9,11,0,870.0,115.0,2.9,37.0,891.0,836.88,593.16
2016,8,9,11,15,875.0,116.0,2.95,37.0,913.5,871.57,614.8
2016,8,9,11,30,880.0,117.0,3.0,37.0,936.0,903.68,634.76
2016,8,9,11,45,889.0,113.5,3.1,37.5,952.0,932.34,651.49
2016,8,9,12,0,898.0,110.0,3.2,38.0,968.0,958.26,666.47
2016,8,9,12,15,899.0,110.5,3.3,38.0,974.0,977.56,678.76
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,993.59,689.14
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,1004.29,694.88
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,1011.56,698.62
2016,8,9,13,15,899.0,108.5,3.65,39.0,966.5,1013.36,700.25
2016,8,9,13,30,897.0,108.0,3.7,39.0,956.0,1011.66,699.87
2016,8,9,13,45,893.5,107.0,3.8,39.0,937.5,1004.43,696.51
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,993.75,691.12
2016,8,9,14,15,884.0,104.5,3.95,39.0,893.0,976.7,681.54
2016,8,9,14,30,878.0,103.0,4.0,39.0,867.0,956.41,669.99
2016,8,9,14,45,625.5,227.5,4.05,39.0,761.0,842.76,598.11
2016,8,9,15,0,373.0,352.0,4.1,39.0,655.0,717.83,509.76
2016,8,9,15,15,607.5,224.0,4.1,38.5,688.5,793.52,569.88
2016,8,9,15,30,842.0,96.0,4.1,38.0,722.0,834.09,599.88
2016,8,9,15,45,828.0,94.0,4.15,38.0,677.0,792.93,573.93
2016,8,9,16,0,814.0,92.0,4.2,38.0,632.0,750.08,547.04
2016,8,9,16,15,796.0,89.0,4.15,37.5,583.0,705.4,519.34
2016,8,9,16,30,778.0,86.0,4.1,37.0,534.0,655.95,487.84
2016,8,9,16,45,752.0,83.0,4.1,37.0,481.0,600.59,449.97
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,545.7,410.39
2016,8,9,17,15,692.5,75.5,4.0,36.5,373.5,485.67,366.56
2016,8,9,17,30,659.0,71.0,3.9,36.0,319.0,428.74,323.54
2016,8,9,17,45,607.5,65.5,3.8,35.5,265.0,363.49,272.89
2016,8,9,18,0,556.0,60.0,3.7,35.0,211.0,302.82,224.16
2016,8,9,18,15,481.0,51.5,3.35,34.5,160.5,235.48,169.36
2016,8,9,18,30,406.0,43.0,3.0,34.0,110.0,176.17,120.3
2016,8,9,18,45,283.0,31.0,2.65,33.5,69.0,110.22,67.59
2016,8,9,19,0,160.0,19.0,2.3,33.0,28.0,53.7,0.68
2016,8,9,19,15,80.0,9.5,2.25,32.5,14.0,19.26,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
