Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,13.98,6.13
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,21.22,12.58
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,29.92,19.05
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,38.62,26.26
2016,8,20,7,45,0.0,44.5,2.3,24.5,44.5,42.98,29.73
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,47.33,33.11
2016,8,20,8,15,0.0,76.0,2.5,25.0,76.0,73.49,54.13
2016,8,20,8,30,0.0,103.0,2.6,25.0,103.0,99.24,74.51
2016,8,20,8,45,0.0,98.0,2.75,25.5,98.0,94.68,70.43
2016,8,20,9,0,0.0,93.0,2.9,26.0,93.0,89.99,66.34
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,104.86,77.83
2016,8,20,9,30,0.0,124.0,2.9,26.0,124.0,119.75,89.24
2016,8,20,9,45,3.5,161.5,2.95,26.0,164.5,157.87,118.64
2016,8,20,10,0,7.0,199.0,3.0,26.0,205.0,196.41,147.98
2016,8,20,10,15,8.5,211.5,2.95,26.0,219.0,210.06,158.04
2016,8,20,10,30,10.0,224.0,2.9,26.0,233.0,223.87,168.23
2016,8,20,10,45,9.5,217.5,2.9,26.5,226.5,217.92,163.14
2016,8,20,11,0,9.0,211.0,2.9,27.0,220.0,211.84,158.04
2016,8,20,11,15,10.5,227.0,2.85,27.0,237.5,229.19,170.95
2016,8,20,11,30,12.0,243.0,2.8,27.0,255.0,246.68,183.86
2016,8,20,11,45,13.5,263.5,2.8,27.0,276.5,268.69,200.09
2016,8,20,12,0,15.0,284.0,2.8,27.0,298.0,290.85,216.33
2016,8,20,12,15,25.0,341.0,2.7,27.0,365.0,361.76,268.21
2016,8,20,12,30,35.0,398.0,2.6,27.0,432.0,430.44,317.32
2016,8,20,12,45,23.5,318.0,2.55,27.0,341.0,339.93,251.69
2016,8,20,13,0,12.0,238.0,2.5,27.0,250.0,244.56,181.61
2016,8,20,13,15,6.5,188.0,2.45,27.0,194.5,189.93,140.85
2016,8,20,13,30,1.0,138.0,2.4,27.0,139.0,135.34,99.38
2016,8,20,13,45,1.5,140.0,2.35,27.0,141.5,137.81,101.45
2016,8,20,14,0,2.0,142.0,2.3,27.0,144.0,140.26,103.44
2016,8,20,14,15,1.0,138.5,2.15,27.0,139.5,135.83,100.09
2016,8,20,14,30,0.0,135.0,2.0,27.0,135.0,131.42,96.78
2016,8,20,14,45,0.0,109.5,1.95,27.0,109.5,106.32,77.62
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,81.36,58.42
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,176.08,132.34
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,272.8,205.98
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,184.4,138.95
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,97.9,72.15
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,175.22,133.72
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,251.13,192.68
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,209.84,160.84
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,164.79,126.2
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,140.17,107.26
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,116.08,88.39
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,173.44,133.75
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,215.58,162.87
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,147.8,108.07
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,94.08,64.67
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,43.7,17.58
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.9,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,11.57,3.06
2016,8,21,6,45,0.0,24.0,2.6,21.0,24.0,23.16,14.05
2016,8,21,7,0,0.0,36.0,2.6,21.0,36.0,34.76,24.49
2016,8,21,7,15,0.0,50.0,2.55,21.0,50.0,48.31,34.59
2016,8,21,7,30,0.0,64.0,2.5,21.0,64.0,61.73,45.78
2016,8,21,7,45,0.0,51.0,2.5,21.5,51.0,49.27,35.32
2016,8,21,8,0,0.0,38.0,2.5,22.0,38.0,36.69,24.77
2016,8,21,8,15,0.0,66.0,2.55,22.0,66.0,63.8,46.92
2016,8,21,8,30,0.0,94.0,2.6,22.0,94.0,90.76,68.6
2016,8,21,8,45,0.5,128.0,2.65,22.5,128.0,123.19,94.16
2016,8,21,9,0,1.0,162.0,2.7,23.0,162.0,155.71,119.32
2016,8,21,9,15,18.5,218.5,2.6,23.5,231.0,218.15,167.36
2016,8,21,9,30,36.0,275.0,2.5,24.0,300.0,280.86,214.48
2016,8,21,9,45,54.5,310.5,2.45,24.5,350.5,328.59,249.51
2016,8,21,10,0,73.0,346.0,2.4,25.0,401.0,378.38,285.5
2016,8,21,10,15,56.0,346.0,2.1,25.0,390.0,371.49,278.98
2016,8,21,10,30,39.0,346.0,1.8,25.0,379.0,362.78,271.27
2016,8,21,10,45,30.5,334.5,1.5,25.5,361.0,348.07,258.95
2016,8,21,11,0,22.0,323.0,1.2,26.0,343.0,330.94,244.93
2016,8,21,11,15,27.5,348.5,0.95,26.0,373.5,363.93,267.89
2016,8,21,11,30,33.0,374.0,0.7,26.0,404.0,396.05,289.29
2016,8,21,11,45,60.5,416.5,0.45,26.0,473.0,465.67,336.39
2016,8,21,12,0,88.0,459.0,0.2,26.0,542.0,537.01,382.18
2016,8,21,12,15,102.0,468.0,0.5,26.0,564.5,563.09,401.92
2016,8,21,12,30,116.0,477.0,0.8,26.0,587.0,594.78,425.85
2016,8,21,12,45,135.5,479.0,1.1,26.0,607.5,619.84,445.46
2016,8,21,13,0,155.0,481.0,1.4,26.0,628.0,644.62,464.81
2016,8,21,13,15,197.0,471.0,1.55,26.0,655.0,678.85,490.26
2016,8,21,13,30,239.0,461.0,1.7,26.0,682.0,712.15,514.98
2016,8,21,13,45,148.0,433.0,1.9,26.0,569.0,593.83,433.76
2016,8,21,14,0,57.0,405.0,2.1,26.0,456.0,467.61,344.59
2016,8,21,14,15,45.5,374.5,2.2,26.0,414.0,425.02,315.28
2016,8,21,14,30,34.0,344.0,2.3,26.0,372.0,382.4,285.02
2016,8,21,14,45,43.0,343.0,2.45,26.0,377.5,390.14,291.89
2016,8,21,15,0,52.0,342.0,2.6,26.0,383.0,397.45,298.27
2016,8,21,15,15,52.0,323.5,2.6,25.5,362.5,377.56,284.91
2016,8,21,15,30,52.0,305.0,2.6,25.0,342.0,357.46,271.37
2016,8,21,15,45,49.5,283.0,2.65,25.0,316.5,331.34,252.67
2016,8,21,16,0,47.0,261.0,2.7,25.0,291.0,305.2,233.79
2016,8,21,16,15,44.0,238.0,2.65,25.0,264.5,277.63,213.5
2016,8,21,16,30,41.0,215.0,2.6,25.0,238.0,250.14,193.07
2016,8,21,16,45,33.5,189.5,2.55,25.0,207.0,217.13,167.98
2016,8,21,17,0,26.0,164.0,2.5,25.0,176.0,179.47,138.9
2016,8,21,17,15,21.0,142.0,2.35,24.5,151.0,153.51,118.9
2016,8,21,17,30,16.0,120.0,2.2,24.0,126.0,127.99,98.85
2016,8,21,17,45,8.0,98.5,2.1,24.0,101.5,102.17,77.98
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,77.14,57.47
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,54.92,39.01
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,32.39,20.03
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,15.93,2.38
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.49,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.96,0.0
2016,8,22,6,45,0.0,2.0,2.1,22.5,2.0,1.93,0.0
2016,8,22,7,0,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,8,22,7,15,0.0,4.5,2.35,23.5,4.5,4.34,0.0
2016,8,22,7,30,0.0,6.0,2.4,24.0,6.0,5.78,0.0
2016,8,22,7,45,0.0,18.5,2.45,24.5,18.5,17.85,9.09
2016,8,22,8,0,0.0,31.0,2.5,25.0,31.0,29.93,18.91
2016,8,22,8,15,0.0,66.0,2.6,25.5,66.0,63.8,46.23
2016,8,22,8,30,0.0,101.0,2.7,26.0,101.0,97.35,72.74
2016,8,22,8,45,0.0,89.0,2.85,26.5,89.0,86.11,63.37
2016,8,22,9,0,0.0,77.0,3.0,27.0,77.0,74.49,53.83
2016,8,22,9,15,35.5,190.0,3.05,27.0,214.5,198.98,150.93
2016,8,22,9,30,71.0,303.0,3.1,27.0,352.0,326.39,246.96
2016,8,22,9,45,81.0,328.0,3.2,27.5,387.0,361.15,271.66
2016,8,22,10,0,91.0,353.0,3.3,28.0,422.0,396.92,297.09
2016,8,22,10,15,221.0,360.5,3.35,28.0,539.5,502.25,375.8
2016,8,22,10,30,351.0,368.0,3.4,28.0,657.0,619.16,460.8
2016,8,22,10,45,358.0,379.5,3.45,28.0,684.0,652.38,483.42
2016,8,22,11,0,365.0,391.0,3.5,28.0,711.0,685.14,505.96
2016,8,22,11,15,241.5,423.0,3.5,28.0,637.0,625.16,460.57
2016,8,22,11,30,118.0,455.0,3.5,28.0,563.0,554.36,407.18
2016,8,22,11,45,297.5,424.5,3.55,28.5,702.0,697.63,511.73
2016,8,22,12,0,477.0,394.0,3.6,29.0,841.0,848.65,616.61
2016,8,22,12,15,356.0,435.0,3.6,29.0,770.0,782.47,567.75
2016,8,22,12,30,235.0,476.0,3.6,29.0,699.0,709.52,514.94
2016,8,22,12,45,181.5,476.0,3.6,29.0,648.0,662.12,481.44
2016,8,22,13,0,128.0,476.0,3.6,29.0,597.0,612.91,446.15
2016,8,22,13,15,493.5,300.0,3.6,29.0,756.5,810.37,594.9
2016,8,22,13,30,859.0,124.0,3.6,29.0,916.0,984.37,713.33
2016,8,22,13,45,855.0,123.0,3.6,29.0,897.0,976.21,707.19
2016,8,22,14,0,851.0,122.0,3.6,29.0,878.0,964.71,700.42
2016,8,22,14,15,844.5,120.5,3.6,29.0,851.5,946.99,689.69
2016,8,22,14,30,838.0,119.0,3.6,29.0,825.0,926.16,677.01
2016,8,22,14,45,829.0,117.5,3.6,29.0,791.0,900.02,660.87
2016,8,22,15,0,820.0,116.0,3.6,29.0,757.0,871.17,642.93
2016,8,22,15,15,807.5,113.5,3.6,29.0,717.0,840.58,623.77
2016,8,22,15,30,795.0,111.0,3.6,29.0,677.0,802.74,599.57
2016,8,22,15,45,774.0,110.5,3.6,29.0,630.5,758.27,570.61
2016,8,22,16,0,753.0,110.0,3.6,29.0,584.0,712.74,540.59
2016,8,22,16,15,730.5,106.0,3.4,28.5,534.0,661.53,506.44
2016,8,22,16,30,708.0,102.0,3.2,28.0,484.0,611.9,472.06
2016,8,22,16,45,672.5,99.0,3.05,28.0,430.0,553.23,428.63
2016,8,22,17,0,637.0,96.0,2.9,28.0,376.0,496.16,385.4
2016,8,22,17,15,594.0,89.5,2.7,27.5,322.0,433.11,337.17
2016,8,22,17,30,551.0,83.0,2.5,27.0,268.0,373.19,289.89
2016,8,22,17,45,485.0,74.5,2.35,27.0,215.0,304.57,234.13
2016,8,22,18,0,419.0,66.0,2.2,27.0,162.0,242.36,182.24
2016,8,22,18,15,324.0,53.5,2.25,26.5,115.0,172.52,124.77
2016,8,22,18,30,229.0,41.0,2.3,26.0,68.0,115.48,77.3
2016,8,22,18,45,114.5,20.5,2.35,26.0,34.0,51.54,13.14
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,15.24,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,25.68,12.78
2016,8,23,6,45,224.0,47.0,3.9,24.5,83.5,35.88,24.35
2016,8,23,7,0,330.0,63.0,4.0,25.0,127.0,46.84,34.25
2016,8,23,7,15,404.0,74.5,4.2,25.0,178.0,76.41,45.75
2016,8,23,7,30,478.0,86.0,4.4,25.0,229.0,120.97,73.36
2016,8,23,7,45,536.0,92.5,4.6,25.5,284.5,167.06,107.68
2016,8,23,8,0,594.0,99.0,4.8,26.0,340.0,219.87,150.42
2016,8,23,8,15,629.5,105.0,4.9,26.0,393.5,272.37,195.3
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,328.5,243.16
2016,8,23,8,45,701.5,111.5,5.1,26.5,500.5,383.32,289.0
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,443.15,337.67
2016,8,23,9,15,757.0,115.5,5.2,27.5,602.0,497.34,380.78
2016,8,23,9,30,776.0,119.0,5.2,28.0,650.0,552.12,423.04
2016,8,23,9,45,799.0,117.5,5.2,28.5,694.5,604.87,462.73
2016,8,23,10,0,822.0,116.0,5.2,29.0,739.0,657.94,501.59
2016,8,23,10,15,832.5,118.0,5.2,29.0,775.5,705.66,536.05
2016,8,23,10,30,843.0,120.0,5.2,29.0,812.0,751.43,567.35
2016,8,23,10,45,855.5,118.5,5.25,29.5,843.0,793.78,594.98
2016,8,23,11,0,868.0,117.0,5.3,30.0,874.0,834.37,621.13
2016,8,23,11,15,873.0,118.0,5.25,30.0,896.5,868.98,643.71
2016,8,23,11,30,878.0,119.0,5.2,30.0,919.0,900.94,664.39
2016,8,23,11,45,880.5,120.5,5.2,30.5,933.0,928.32,680.81
2016,8,23,12,0,883.0,122.0,5.2,31.0,947.0,952.65,695.14
2016,8,23,12,15,884.5,122.0,5.2,31.0,953.0,971.37,707.21
2016,8,23,12,30,886.0,122.0,5.2,31.0,959.0,986.81,717.21
2016,8,23,12,45,886.0,121.5,5.2,31.0,956.0,996.91,723.8
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,1003.55,728.27
2016,8,23,13,15,884.0,120.5,5.15,31.0,942.0,1004.71,728.9
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,1002.35,727.39
2016,8,23,13,45,877.5,119.5,5.1,31.0,911.5,994.01,722.48
2016,8,23,14,0,873.0,119.0,5.1,31.0,892.0,982.25,715.45
2016,8,23,14,15,866.5,117.5,5.05,31.0,865.0,964.17,704.01
2016,8,23,14,30,860.0,116.0,5.0,31.0,838.0,942.88,690.56
2016,8,23,14,45,843.5,118.5,4.95,31.0,801.5,913.52,671.77
2016,8,23,15,0,827.0,121.0,4.9,31.0,765.0,886.98,654.95
2016,8,23,15,15,814.5,118.0,4.8,30.5,724.5,850.51,632.34
2016,8,23,15,30,802.0,115.0,4.7,30.0,684.0,811.85,608.11
2016,8,23,15,45,781.5,114.0,4.65,30.0,636.5,766.94,578.36
2016,8,23,16,0,761.0,113.0,4.6,30.0,589.0,720.9,547.56
2016,8,23,16,15,738.0,109.0,4.35,29.5,538.5,668.96,512.7
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,618.77,477.61
2016,8,23,16,45,679.5,101.0,3.9,29.0,433.5,558.65,432.9
2016,8,23,17,0,644.0,97.0,3.7,29.0,379.0,500.11,388.4
2016,8,23,17,15,600.0,90.5,3.4,28.5,324.0,436.18,339.25
2016,8,23,17,30,556.0,84.0,3.1,28.0,269.0,375.47,291.14
2016,8,23,17,45,489.0,75.5,2.85,27.5,215.5,306.22,235.18
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,242.01,181.93
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,172.29,124.37
2016,8,23,18,30,225.0,41.0,2.5,26.0,66.0,114.09,75.84
2016,8,23,18,45,112.5,20.5,2.5,26.0,33.0,50.49,7.11
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.5,2.75,23.0,22.0,13.27,0.0
2016,8,24,6,30,223.0,27.0,3.0,23.0,44.0,21.5,9.52
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,28.59,18.33
2016,8,24,7,0,465.0,49.0,3.6,24.0,137.0,35.21,24.49
2016,8,24,7,15,534.5,56.5,3.75,24.5,190.5,66.29,34.19
2016,8,24,7,30,604.0,64.0,3.9,25.0,244.0,114.4,62.9
2016,8,24,7,45,659.0,67.0,4.1,25.5,301.0,164.48,100.53
2016,8,24,8,0,714.0,70.0,4.3,26.0,358.0,222.98,148.61
2016,8,24,8,15,744.0,74.0,4.3,26.0,413.5,278.88,197.17
2016,8,24,8,30,774.0,78.0,4.3,26.0,469.0,337.6,247.88
2016,8,24,8,45,799.5,80.0,4.35,26.5,522.0,395.18,296.43
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,456.72,346.57
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.0,512.43,390.86
2016,8,24,9,30,856.0,87.0,4.4,28.0,671.0,568.12,433.66
2016,8,24,9,45,868.5,88.5,4.4,28.5,714.0,620.73,472.88
2016,8,24,10,0,881.0,90.0,4.4,29.0,757.0,672.46,510.3
2016,8,24,10,15,889.5,91.5,4.4,29.0,793.5,720.24,543.28
2016,8,24,10,30,898.0,93.0,4.4,29.0,830.0,766.29,574.28
2016,8,24,10,45,904.0,94.5,4.4,29.5,859.5,808.41,601.06
2016,8,24,11,0,910.0,96.0,4.4,30.0,889.0,848.18,625.93
2016,8,24,11,15,914.0,97.0,4.35,30.0,910.5,883.18,648.4
2016,8,24,11,30,918.0,98.0,4.3,30.0,932.0,915.33,668.87
2016,8,24,11,45,912.0,104.0,4.3,30.5,943.5,940.34,683.41
2016,8,24,12,0,906.0,110.0,4.3,31.0,955.0,961.8,695.61
2016,8,24,12,15,906.5,110.0,4.25,31.0,960.0,979.89,706.79
2016,8,24,12,30,907.0,110.0,4.2,31.0,965.0,994.56,715.82
2016,8,24,12,45,904.0,111.0,4.2,31.0,961.0,1003.34,721.43
2016,8,24,13,0,901.0,112.0,4.2,31.0,957.0,1008.55,724.9
2016,8,24,13,15,898.5,111.5,4.15,31.0,945.0,1009.13,725.23
2016,8,24,13,30,896.0,111.0,4.1,31.0,933.0,1006.12,723.41
2016,8,24,13,45,484.5,263.5,4.1,31.0,707.0,763.66,559.89
2016,8,24,14,0,73.0,416.0,4.1,31.0,481.0,495.19,361.21
2016,8,24,14,15,88.5,410.0,4.05,31.0,486.5,504.32,369.65
2016,8,24,14,30,104.0,404.0,4.0,31.0,492.0,512.67,376.51
2016,8,24,14,45,466.0,261.0,3.95,31.0,627.0,720.37,534.29
2016,8,24,15,0,828.0,118.0,3.9,31.0,762.0,878.32,645.55
2016,8,24,15,15,815.5,115.5,3.85,30.5,721.0,847.46,626.08
2016,8,24,15,30,803.0,113.0,3.8,30.0,680.0,809.25,602.73
2016,8,24,15,45,783.5,111.5,3.75,30.0,633.0,764.52,573.49
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,718.6,543.14
2016,8,24,16,15,741.5,105.5,3.5,29.5,535.0,666.33,508.4
2016,8,24,16,30,719.0,101.0,3.3,29.0,484.0,615.63,473.35
2016,8,24,16,45,688.0,96.5,3.1,29.0,430.5,557.65,430.46
2016,8,24,17,0,657.0,92.0,2.9,29.0,377.0,500.85,387.46
2016,8,24,17,15,614.0,85.5,2.6,28.5,322.0,436.87,338.43
2016,8,24,17,30,571.0,79.0,2.3,28.0,267.0,376.02,290.33
2016,8,24,17,45,501.5,71.0,2.05,27.5,213.0,305.61,233.64
2016,8,24,18,0,432.0,63.0,1.8,27.0,159.0,241.99,180.95
2016,8,24,18,15,335.5,50.5,1.75,26.5,111.5,171.33,122.8
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,113.8,74.53
2016,8,24,18,45,119.5,19.0,1.65,26.0,32.0,49.44,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.0,13.0,1.4,22.5,21.5,12.78,0.0
2016,8,25,6,30,214.0,26.0,1.6,23.0,43.0,20.62,8.55
2016,8,25,6,45,321.0,39.5,1.8,23.5,88.0,30.15,19.62
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,38.99,27.7
2016,8,25,7,15,499.5,61.5,2.1,24.0,186.0,68.74,37.38
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,115.79,65.6
2016,8,25,7,45,617.0,77.0,2.3,24.5,294.5,165.89,103.51
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,221.3,149.02
2016,8,25,8,15,695.5,89.0,2.4,25.0,405.0,276.11,195.99
2016,8,25,8,30,728.0,94.0,2.4,25.0,460.0,336.3,246.97
2016,8,25,8,45,754.0,97.0,2.4,25.5,512.0,392.46,293.55
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,450.47,340.15
2016,8,25,9,15,797.0,103.0,2.35,26.5,612.0,505.42,382.86
2016,8,25,9,30,814.0,106.0,2.3,27.0,660.0,560.64,424.22
2016,8,25,9,45,830.0,107.0,2.25,27.5,703.5,614.36,463.06
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,666.22,499.33
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.0,713.36,531.36
2016,8,25,10,30,864.0,112.0,2.1,28.0,819.0,758.91,560.7
2016,8,25,10,45,872.0,112.5,2.05,28.5,848.5,800.39,585.73
2016,8,25,11,0,880.0,113.0,2.0,29.0,878.0,839.74,608.95
2016,8,25,11,15,884.5,114.0,1.95,29.0,899.5,874.25,629.91
2016,8,25,11,30,889.0,115.0,1.9,29.0,921.0,906.04,648.96
2016,8,25,11,45,893.0,114.5,1.9,29.0,934.5,933.0,665.37
2016,8,25,12,0,897.0,114.0,1.9,29.0,948.0,956.92,679.88
2016,8,25,12,15,897.5,114.0,1.9,29.0,953.0,974.81,690.66
2016,8,25,12,30,898.0,114.0,1.9,29.0,958.0,989.33,699.45
2016,8,25,12,45,897.5,113.5,1.9,29.5,954.5,998.9,703.88
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,1004.95,706.27
2016,8,25,13,15,894.0,112.5,1.9,30.0,939.0,1004.97,706.5
2016,8,25,13,30,891.0,112.0,1.9,30.0,927.0,1001.41,704.71
2016,8,25,13,45,887.0,111.0,1.9,30.0,907.0,992.81,699.96
2016,8,25,14,0,883.0,110.0,1.9,30.0,887.0,980.73,693.2
2016,8,25,14,15,574.5,254.5,1.9,30.0,753.5,835.13,599.69
2016,8,25,14,30,266.0,399.0,1.9,30.0,620.0,677.57,487.77
2016,8,25,14,45,243.5,384.0,1.95,30.0,580.5,628.35,456.54
2016,8,25,15,0,221.0,369.0,2.0,30.0,541.0,587.63,429.59
2016,8,25,15,15,169.5,348.0,2.0,29.5,476.0,515.4,380.06
2016,8,25,15,30,118.0,327.0,2.0,29.0,411.0,445.53,331.12
2016,8,25,15,45,179.5,301.0,2.0,29.0,417.5,464.21,347.63
2016,8,25,16,0,241.0,275.0,2.0,29.0,424.0,477.71,359.76
2016,8,25,16,15,219.0,251.5,1.9,28.5,378.5,427.57,324.27
2016,8,25,16,30,197.0,228.0,1.8,28.0,333.0,378.59,289.29
2016,8,25,16,45,318.5,183.0,1.75,28.0,330.5,405.23,311.99
2016,8,25,17,0,440.0,138.0,1.7,28.0,328.0,419.19,323.7
2016,8,25,17,15,504.5,107.0,1.55,27.5,294.5,397.27,307.2
2016,8,25,17,30,569.0,76.0,1.4,27.0,261.0,370.4,285.41
2016,8,25,17,45,504.5,67.5,1.3,27.0,208.0,301.86,229.89
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,239.64,178.16
2016,8,25,18,15,343.5,47.0,1.2,26.5,108.0,170.39,121.3
2016,8,25,18,30,247.0,35.0,1.2,26.0,61.0,111.83,72.02
2016,8,25,18,45,123.5,17.5,1.2,25.5,30.5,47.78,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,22.52,9.41
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,34.02,22.83
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,46.26,33.88
2016,8,26,7,15,381.0,74.5,1.0,24.0,170.5,74.42,45.28
2016,8,26,7,30,453.0,87.0,1.0,24.0,221.0,118.17,72.26
2016,8,26,7,45,504.0,96.0,1.05,24.5,274.0,164.07,106.3
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,215.64,147.48
2016,8,26,8,15,356.0,160.5,1.0,25.0,310.5,245.61,179.59
2016,8,26,8,30,157.0,216.0,0.9,25.0,294.0,251.29,189.31
2016,8,26,8,45,421.0,172.5,0.85,25.5,415.0,325.9,243.58
2016,8,26,9,0,685.0,129.0,0.8,26.0,536.0,431.99,321.95
2016,8,26,9,15,705.5,133.5,0.7,26.5,583.5,485.45,361.0
2016,8,26,9,30,726.0,138.0,0.6,27.0,631.0,539.76,399.33
2016,8,26,9,45,740.5,142.0,0.5,27.5,672.5,591.67,434.26
2016,8,26,10,0,755.0,146.0,0.4,28.0,714.0,641.76,466.46
2016,8,26,10,15,610.5,230.5,0.45,28.0,705.0,655.65,473.06
2016,8,26,10,30,466.0,315.0,0.5,28.0,696.0,655.94,470.25
2016,8,26,10,45,402.5,357.5,0.6,28.0,695.0,666.57,476.59
2016,8,26,11,0,339.0,400.0,0.7,28.0,694.0,672.71,479.53
2016,8,26,11,15,387.0,389.0,0.8,28.0,732.5,717.3,510.74
2016,8,26,11,30,435.0,378.0,0.9,28.0,771.0,765.96,543.87
2016,8,26,11,45,378.5,413.0,1.0,28.5,759.5,760.57,538.05
2016,8,26,12,0,322.0,448.0,1.1,29.0,748.0,754.17,531.98
2016,8,26,12,15,350.5,434.0,1.2,29.0,762.0,776.4,548.34
2016,8,26,12,30,379.0,420.0,1.3,29.0,776.0,797.9,563.96
2016,8,26,12,45,391.0,412.5,1.4,29.0,779.0,808.81,572.32
2016,8,26,13,0,403.0,405.0,1.5,29.0,782.0,818.13,579.83
2016,8,26,13,15,410.0,396.5,1.55,29.0,775.5,825.62,585.5
2016,8,26,13,30,417.0,388.0,1.6,29.0,769.0,825.81,586.7
2016,8,26,13,45,324.5,411.0,1.7,29.0,703.5,752.52,537.9
2016,8,26,14,0,232.0,434.0,1.8,29.0,638.0,677.57,487.33
2016,8,26,14,15,516.5,288.0,1.9,29.0,722.5,811.7,587.75
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,917.35,660.57
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,890.64,644.32
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,861.1,627.36
2016,8,26,15,15,777.0,128.0,2.25,28.5,700.0,825.06,606.72
2016,8,26,15,30,764.0,125.0,2.3,28.0,659.0,786.98,584.41
2016,8,26,15,45,572.5,184.0,2.35,28.0,569.0,673.16,506.34
2016,8,26,16,0,381.0,243.0,2.4,28.0,479.0,557.51,421.92
2016,8,26,16,15,340.5,227.5,2.35,27.5,424.5,496.53,379.41
2016,8,26,16,30,300.0,212.0,2.3,27.0,370.0,437.99,337.32
2016,8,26,16,45,267.0,191.5,2.25,27.0,320.0,381.5,295.39
2016,8,26,17,0,234.0,171.0,2.2,27.0,270.0,327.47,254.45
2016,8,26,17,15,218.5,147.5,2.1,26.5,229.5,282.16,219.93
2016,8,26,17,30,203.0,124.0,2.0,26.0,189.0,237.94,185.24
2016,8,26,17,45,177.5,101.5,1.9,26.0,150.0,191.87,147.77
2016,8,26,18,0,152.0,79.0,1.8,26.0,111.0,148.29,111.56
2016,8,26,18,15,110.5,57.0,1.8,25.5,76.5,98.95,70.89
2016,8,26,18,30,69.0,35.0,1.8,25.0,42.0,58.34,36.62
2016,8,26,18,45,34.5,17.5,1.85,25.0,21.0,26.07,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.78,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.3,7.45
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.0,32.04,21.15
2016,8,27,7,0,342.0,58.0,0.9,24.0,120.0,43.14,31.22
2016,8,27,7,15,413.5,69.0,0.9,24.0,171.0,71.03,41.82
2016,8,27,7,30,485.0,80.0,0.9,24.0,222.0,115.16,68.55
2016,8,27,7,45,532.5,89.0,0.9,24.5,275.5,162.06,103.46
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,214.57,145.59
2016,8,27,8,15,615.5,104.5,0.75,25.5,382.5,266.73,188.47
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,322.55,233.46
2016,8,27,8,45,678.5,115.5,0.45,26.5,487.0,376.68,275.86
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,432.96,317.95
2016,8,27,9,15,725.5,124.0,0.4,27.0,585.5,486.53,358.96
2016,8,27,9,30,745.0,128.0,0.5,27.0,633.0,542.21,400.36
2016,8,27,9,45,756.5,133.0,0.6,27.5,674.5,592.64,436.24
2016,8,27,10,0,768.0,138.0,0.7,28.0,716.0,642.43,470.75
2016,8,27,10,15,779.0,141.0,0.8,28.0,752.0,689.05,503.33
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,734.5,533.79
2016,8,27,10,45,795.5,147.5,1.05,28.5,816.5,774.69,559.48
2016,8,27,11,0,801.0,151.0,1.2,29.0,845.0,812.85,583.69
2016,8,27,11,15,562.5,289.0,1.3,29.0,782.5,772.57,554.11
2016,8,27,11,30,324.0,427.0,1.4,29.0,720.0,713.24,508.99
2016,8,27,11,45,575.0,289.0,1.5,29.0,818.0,820.73,588.49
2016,8,27,12,0,826.0,151.0,1.6,29.0,916.0,930.46,661.03
2016,8,27,12,15,515.0,313.0,1.65,29.0,791.5,816.12,583.12
2016,8,27,12,30,204.0,475.0,1.7,29.0,667.0,678.92,484.18
2016,8,27,12,45,270.0,458.0,1.8,29.0,710.5,736.94,526.44
2016,8,27,13,0,336.0,441.0,1.9,29.0,754.0,789.13,563.02
2016,8,27,13,15,577.0,296.5,1.95,29.0,825.0,889.0,636.39
2016,8,27,13,30,818.0,152.0,2.0,29.0,896.0,975.02,693.6
2016,8,27,13,45,578.5,278.5,2.05,29.0,799.0,872.39,626.14
2016,8,27,14,0,339.0,405.0,2.1,29.0,702.0,759.16,545.87
2016,8,27,14,15,563.5,276.5,2.1,29.0,751.5,844.14,611.12
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,910.47,656.9
2016,8,27,14,45,773.5,147.5,2.15,29.0,765.5,881.03,638.7
2016,8,27,15,0,759.0,147.0,2.2,29.0,730.0,849.27,619.77
2016,8,27,15,15,745.0,143.5,2.15,29.0,689.5,812.65,596.68
2016,8,27,15,30,731.0,140.0,2.1,29.0,649.0,777.01,574.16
2016,8,27,15,45,708.0,137.5,2.1,29.0,602.0,730.77,544.57
2016,8,27,16,0,685.0,135.0,2.1,29.0,555.0,683.81,514.14
2016,8,27,16,15,659.5,129.5,2.0,28.5,505.0,631.37,478.72
2016,8,27,16,30,634.0,124.0,1.9,28.0,455.0,579.08,442.41
2016,8,27,16,45,601.5,117.0,1.85,28.0,402.5,521.23,400.45
2016,8,27,17,0,569.0,110.0,1.8,28.0,350.0,464.86,358.47
2016,8,27,17,15,522.5,101.0,1.65,27.5,296.5,400.74,309.79
2016,8,27,17,30,476.0,92.0,1.5,27.0,243.0,338.1,260.79
2016,8,27,17,45,413.0,80.0,1.4,26.5,192.0,272.23,207.96
2016,8,27,18,0,350.0,68.0,1.3,26.0,141.0,212.89,158.95
2016,8,27,18,15,258.5,51.5,1.3,25.5,96.0,146.58,104.55
2016,8,27,18,30,167.0,35.0,1.3,25.0,51.0,91.08,57.44
2016,8,27,18,45,83.5,17.5,1.3,25.0,25.5,33.21,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.5,6.44
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,32.51,21.56
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,44.8,32.74
2016,8,28,7,15,391.5,72.0,2.35,23.5,168.5,72.22,43.59
2016,8,28,7,30,463.0,84.0,2.4,24.0,219.0,116.06,70.37
2016,8,28,7,45,513.5,93.0,2.45,24.5,272.5,162.32,104.88
2016,8,28,8,0,564.0,102.0,2.5,25.0,326.0,214.35,146.88
2016,8,28,8,15,600.0,108.5,2.6,25.5,379.0,265.71,190.0
2016,8,28,8,30,636.0,115.0,2.7,26.0,432.0,320.82,235.95
2016,8,28,8,45,667.0,119.0,2.8,26.5,483.5,375.06,280.6
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,431.85,326.11
2016,8,28,9,15,717.5,127.0,2.95,27.0,582.0,485.01,368.36
2016,8,28,9,30,737.0,131.0,3.0,27.0,629.0,540.32,411.05
2016,8,28,9,45,758.5,131.0,3.15,27.5,672.5,591.69,449.38
2016,8,28,10,0,780.0,131.0,3.3,28.0,716.0,643.35,486.98
2016,8,28,10,15,790.5,133.5,3.35,28.0,752.0,689.64,520.45
2016,8,28,10,30,801.0,136.0,3.4,28.0,788.0,734.65,551.27
2016,8,28,10,45,812.5,135.5,3.45,28.0,817.5,776.01,578.94
2016,8,28,11,0,824.0,135.0,3.5,28.0,847.0,813.88,604.05
2016,8,28,11,15,829.0,136.5,3.5,28.0,868.5,847.51,625.93
2016,8,28,11,30,834.0,138.0,3.5,28.0,890.0,878.62,646.04
2016,8,28,11,45,828.0,145.0,3.55,28.5,901.0,902.42,660.22
2016,8,28,12,0,822.0,152.0,3.6,29.0,912.0,927.29,675.13
2016,8,28,12,15,541.0,308.0,3.65,29.0,809.5,835.67,610.43
2016,8,28,12,30,260.0,464.0,3.7,29.0,707.0,727.52,528.31
2016,8,28,12,45,543.0,307.0,3.75,29.0,811.5,855.34,625.65
2016,8,28,13,0,826.0,150.0,3.8,29.0,916.0,976.24,708.71
2016,8,28,13,15,527.0,302.0,3.8,29.0,788.5,843.98,616.88
2016,8,28,13,30,228.0,454.0,3.8,29.0,661.0,694.1,505.9
2016,8,28,13,45,521.5,298.5,3.85,29.0,757.5,835.21,613.79
2016,8,28,14,0,815.0,143.0,3.9,29.0,854.0,952.19,695.62
2016,8,28,14,15,807.5,141.0,3.9,29.0,826.5,933.13,682.98
2016,8,28,14,30,800.0,139.0,3.9,29.0,799.0,911.07,669.4
2016,8,28,14,45,775.0,145.0,3.95,29.0,761.5,878.63,649.13
2016,8,28,15,0,750.0,151.0,4.0,29.0,724.0,844.28,627.5
2016,8,28,15,15,403.5,225.0,3.95,28.5,531.0,602.58,456.08
2016,8,28,15,30,57.0,299.0,3.9,28.0,338.0,355.95,268.28
2016,8,28,15,45,93.0,287.5,3.85,28.0,346.5,371.9,282.73
2016,8,28,16,0,129.0,276.0,3.8,28.0,355.0,392.75,299.86
2016,8,28,16,15,389.5,196.5,3.65,27.5,404.5,504.63,390.58
2016,8,28,16,30,650.0,117.0,3.5,27.0,454.0,580.88,452.17
2016,8,28,16,45,621.5,109.0,3.4,27.0,402.0,523.74,408.88
2016,8,28,17,0,593.0,101.0,3.3,27.0,350.0,467.71,366.01
2016,8,28,17,15,547.5,93.0,2.9,26.5,296.5,404.12,316.28
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,344.05,267.94
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,275.12,211.17
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,215.43,160.71
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,148.37,105.27
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,92.69,57.05
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,33.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.71,5.36
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,30.52,19.84
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,41.68,30.04
2016,8,29,7,15,188.5,81.5,3.65,23.5,117.5,74.73,50.94
2016,8,29,7,30,39.0,107.0,3.8,24.0,118.0,100.4,75.09
2016,8,29,7,45,47.5,131.0,3.95,24.5,147.5,126.77,95.78
2016,8,29,8,0,56.0,155.0,4.1,25.0,177.0,154.41,117.41
2016,8,29,8,15,199.5,172.0,4.2,25.0,268.0,213.25,160.3
2016,8,29,8,30,343.0,189.0,4.3,25.0,359.0,289.05,218.16
2016,8,29,8,45,261.0,226.5,4.4,25.5,364.5,311.86,237.89
2016,8,29,9,0,179.0,264.0,4.5,26.0,370.0,326.95,250.0
2016,8,29,9,15,187.5,283.0,4.55,26.0,402.0,360.74,275.96
2016,8,29,9,30,196.0,302.0,4.6,26.0,434.0,395.18,302.02
2016,8,29,9,45,132.0,319.5,4.65,26.5,411.0,384.44,292.37
2016,8,29,10,0,68.0,337.0,4.7,27.0,388.0,367.23,277.45
2016,8,29,10,15,149.0,364.5,4.7,27.0,483.5,455.7,344.21
2016,8,29,10,30,230.0,392.0,4.7,27.0,579.0,551.15,414.64
2016,8,29,10,45,116.0,271.0,4.75,27.5,365.5,356.35,269.62
2016,8,29,11,0,2.0,150.0,4.8,28.0,152.0,147.04,108.43
2016,8,29,11,15,159.5,288.5,4.8,28.0,432.5,421.64,319.4
2016,8,29,11,30,317.0,427.0,4.8,28.0,713.0,707.19,524.78
2016,8,29,11,45,599.0,268.0,4.8,28.5,817.5,821.76,610.93
2016,8,29,12,0,881.0,109.0,4.8,29.0,922.0,934.82,687.29
2016,8,29,12,15,445.0,151.0,4.8,29.0,561.5,585.55,443.61
2016,8,29,12,30,9.0,193.0,4.8,29.0,201.0,196.81,145.18
2016,8,29,12,45,168.5,316.5,4.85,29.0,472.5,492.62,369.43
2016,8,29,13,0,328.0,440.0,4.9,29.0,744.0,780.12,573.09
2016,8,29,13,15,302.0,441.0,4.9,29.0,718.5,758.97,556.62
2016,8,29,13,30,276.0,442.0,4.9,29.0,693.0,736.44,540.78
2016,8,29,13,45,161.5,412.5,4.9,29.0,558.5,586.12,433.45
2016,8,29,14,0,47.0,383.0,4.9,29.0,424.0,435.74,322.89
2016,8,29,14,15,446.5,246.0,4.9,28.5,614.5,698.64,527.19
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,915.44,682.13
2016,8,29,14,45,833.5,109.0,4.9,28.0,769.5,887.01,662.51
2016,8,29,15,0,821.0,109.0,4.9,28.0,734.0,856.03,642.61
2016,8,29,15,15,431.0,196.5,4.8,28.0,523.0,594.89,455.11
2016,8,29,15,30,41.0,284.0,4.7,28.0,312.0,326.46,246.66
2016,8,29,15,45,400.5,191.0,4.65,28.0,435.5,536.95,415.23
2016,8,29,16,0,760.0,98.0,4.6,28.0,559.0,694.97,535.4
2016,8,29,16,15,380.0,64.0,4.4,27.5,294.5,352.74,279.32
2016,8,29,16,30,0.0,30.0,4.2,27.0,30.0,28.98,17.68
2016,8,29,16,45,329.0,55.0,4.05,27.0,191.5,276.36,221.0
2016,8,29,17,0,658.0,80.0,3.9,27.0,353.0,480.35,378.41
2016,8,29,17,15,614.0,74.0,3.55,26.5,299.0,416.64,327.19
2016,8,29,17,30,570.0,68.0,3.2,26.0,245.0,356.27,278.14
2016,8,29,17,45,506.5,60.0,2.85,25.5,193.0,289.23,222.55
2016,8,29,18,0,443.0,52.0,2.5,25.0,141.0,228.49,170.72
2016,8,29,18,15,340.5,40.0,2.35,24.5,95.5,158.36,111.93
2016,8,29,18,30,238.0,28.0,2.2,24.0,50.0,100.27,59.78
2016,8,29,18,45,119.0,14.0,2.05,24.0,25.0,35.89,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
