Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.5,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,143.0,23.0,2.4,22.0,33.0,17.93,4.25
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.5,28.94,18.49
2016,8,30,7,0,356.0,53.0,2.9,23.0,116.0,39.36,28.05
2016,8,30,7,15,225.0,81.5,2.95,23.5,126.5,76.03,51.14
2016,8,30,7,30,94.0,110.0,3.0,24.0,137.0,105.56,77.0
2016,8,30,7,45,347.5,99.5,3.05,24.5,231.0,140.43,94.28
2016,8,30,8,0,601.0,89.0,3.1,25.0,325.0,210.18,142.49
2016,8,30,8,15,484.0,136.0,3.15,25.0,345.0,257.17,186.91
2016,8,30,8,30,367.0,183.0,3.2,25.0,365.0,291.83,219.24
2016,8,30,8,45,270.5,223.0,3.25,25.5,365.5,312.5,237.59
2016,8,30,9,0,174.0,263.0,3.3,26.0,366.0,323.78,246.78
2016,8,30,9,15,467.5,189.5,3.35,26.5,497.0,415.45,317.45
2016,8,30,9,30,761.0,116.0,3.4,27.0,628.0,538.93,411.75
2016,8,30,9,45,607.0,200.0,3.5,27.5,625.0,563.08,427.22
2016,8,30,10,0,453.0,284.0,3.6,28.0,622.0,571.58,430.22
2016,8,30,10,15,367.0,332.5,3.65,28.0,615.5,579.47,434.13
2016,8,30,10,30,281.0,381.0,3.7,28.0,609.0,579.76,432.02
2016,8,30,10,45,245.0,403.5,3.75,28.0,607.5,587.14,436.1
2016,8,30,11,0,209.0,426.0,3.8,28.0,606.0,589.33,436.34
2016,8,30,11,15,162.0,436.0,3.8,28.0,578.0,568.47,420.01
2016,8,30,11,30,115.0,446.0,3.8,28.0,550.0,544.22,401.22
2016,8,30,11,45,232.0,437.0,3.85,28.5,650.0,647.37,476.37
2016,8,30,12,0,349.0,428.0,3.9,29.0,750.0,759.51,555.02
2016,8,30,12,15,396.5,410.5,3.9,29.0,778.0,796.36,580.79
2016,8,30,12,30,444.0,393.0,3.9,29.0,806.0,837.69,609.74
2016,8,30,12,45,235.0,375.0,3.95,29.0,594.0,617.73,454.78
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,384.15,282.85
2016,8,30,13,15,108.5,406.5,3.95,29.0,505.0,525.26,387.57
2016,8,30,13,30,191.0,456.0,3.9,29.0,628.0,659.8,483.26
2016,8,30,13,45,191.5,444.5,3.9,29.0,614.0,649.18,475.76
2016,8,30,14,0,192.0,433.0,3.9,29.0,600.0,637.6,468.4
2016,8,30,14,15,187.5,418.0,3.8,28.5,576.5,616.6,455.05
2016,8,30,14,30,183.0,403.0,3.7,28.0,553.0,594.85,441.16
2016,8,30,14,45,127.0,374.0,3.65,28.0,476.0,510.18,380.21
2016,8,30,15,0,71.0,345.0,3.6,28.0,399.0,418.74,313.46
2016,8,30,15,15,86.5,330.5,3.45,28.0,392.5,416.04,312.9
2016,8,30,15,30,102.0,316.0,3.3,28.0,386.0,412.14,311.13
2016,8,30,15,45,99.5,292.0,3.2,28.0,356.5,382.13,289.72
2016,8,30,16,0,97.0,268.0,3.1,28.0,327.0,351.94,268.07
2016,8,30,16,15,329.0,204.5,2.85,27.5,377.5,460.7,355.88
2016,8,30,16,30,561.0,141.0,2.6,27.0,428.0,544.13,421.52
2016,8,30,16,45,460.0,143.0,2.4,27.0,360.5,453.89,352.59
2016,8,30,17,0,359.0,145.0,2.2,27.0,293.0,375.5,292.17
2016,8,30,17,15,325.5,128.0,1.95,26.5,246.5,314.67,245.37
2016,8,30,17,30,292.0,111.0,1.7,26.0,200.0,263.61,204.75
2016,8,30,17,45,247.0,91.5,1.45,26.0,156.0,208.09,159.32
2016,8,30,18,0,202.0,72.0,1.2,26.0,112.0,157.29,117.01
2016,8,30,18,15,138.0,51.0,1.15,25.5,74.0,103.9,73.18
2016,8,30,18,30,74.0,30.0,1.1,25.0,36.0,57.09,32.19
2016,8,30,18,45,37.0,15.0,1.05,25.0,18.0,21.52,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,7.5,11.0,1.95,23.0,11.5,10.81,0.0
2016,8,31,6,30,15.0,22.0,2.1,23.0,23.0,20.47,4.75
2016,8,31,6,45,83.0,44.5,2.3,23.5,58.5,38.12,25.94
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,53.35,39.76
2016,8,31,7,15,217.0,83.0,2.45,24.0,137.0,76.66,51.78
2016,8,31,7,30,283.0,99.0,2.4,24.0,180.0,112.77,75.12
2016,8,31,7,45,253.0,127.0,2.35,24.5,211.0,151.29,106.76
2016,8,31,8,0,223.0,155.0,2.3,25.0,242.0,186.54,136.68
2016,8,31,8,15,251.5,177.0,2.35,25.5,289.5,229.7,170.79
2016,8,31,8,30,280.0,199.0,2.4,26.0,337.0,276.17,207.31
2016,8,31,8,45,224.0,231.0,2.5,26.5,349.0,302.8,229.08
2016,8,31,9,0,168.0,263.0,2.6,27.0,361.0,321.05,243.18
2016,8,31,9,15,273.5,268.0,2.65,27.5,444.5,389.74,294.63
2016,8,31,9,30,379.0,273.0,2.7,28.0,528.0,470.36,354.23
2016,8,31,9,45,568.5,206.5,2.75,28.5,616.5,545.58,411.05
2016,8,31,10,0,758.0,140.0,2.8,29.0,705.0,636.68,478.6
2016,8,31,10,15,769.5,143.0,2.8,29.0,741.0,683.17,511.41
2016,8,31,10,30,781.0,146.0,2.8,29.0,777.0,728.54,542.44
2016,8,31,10,45,536.0,277.5,2.85,29.0,718.0,695.97,514.34
2016,8,31,11,0,291.0,409.0,2.9,29.0,659.0,642.34,470.5
2016,8,31,11,15,552.5,279.5,2.9,29.0,769.0,754.18,555.12
2016,8,31,11,30,814.0,150.0,2.9,29.0,879.0,874.55,638.13
2016,8,31,11,45,416.5,233.0,2.9,29.5,606.0,619.41,459.07
2016,8,31,12,0,19.0,316.0,2.9,30.0,333.0,326.36,238.84
2016,8,31,12,15,406.0,244.5,2.9,30.0,620.5,642.25,476.79
2016,8,31,12,30,793.0,173.0,2.9,30.0,908.0,948.97,684.04
2016,8,31,12,45,593.0,289.0,2.95,30.0,837.0,885.65,638.56
2016,8,31,13,0,393.0,405.0,3.0,30.0,766.0,807.53,581.27
2016,8,31,13,15,589.5,287.5,3.0,30.0,822.0,890.52,643.62
2016,8,31,13,30,786.0,170.0,3.0,30.0,878.0,958.99,690.07
2016,8,31,13,45,780.0,169.0,3.0,30.0,857.5,949.0,683.6
2016,8,31,14,0,774.0,168.0,3.0,30.0,837.0,935.87,675.87
2016,8,31,14,15,765.5,165.5,2.95,30.0,809.5,915.77,663.35
2016,8,31,14,30,757.0,163.0,2.9,30.0,782.0,892.83,649.09
2016,8,31,14,45,522.0,255.0,2.85,30.0,673.0,761.27,559.14
2016,8,31,15,0,287.0,347.0,2.8,30.0,564.0,630.47,463.95
2016,8,31,15,15,498.0,247.5,2.7,30.0,597.5,706.34,524.05
2016,8,31,15,30,709.0,148.0,2.6,30.0,631.0,762.32,566.55
2016,8,31,15,45,691.0,142.0,2.55,30.0,585.5,716.83,536.15
2016,8,31,16,0,673.0,136.0,2.5,30.0,540.0,670.34,505.22
2016,8,31,16,15,646.5,130.5,2.35,29.5,489.5,617.61,468.96
2016,8,31,16,30,620.0,125.0,2.2,29.0,439.0,565.17,432.07
2016,8,31,16,45,587.5,116.5,2.05,29.0,386.5,506.38,388.83
2016,8,31,17,0,555.0,108.0,1.9,29.0,334.0,449.15,345.7
2016,8,31,17,15,506.0,99.0,1.7,28.5,281.0,382.01,294.45
2016,8,31,17,30,457.0,90.0,1.5,28.0,228.0,322.34,247.34
2016,8,31,17,45,391.0,77.0,1.3,27.5,177.0,255.76,193.7
2016,8,31,18,0,325.0,64.0,1.1,27.0,126.0,196.15,144.45
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.0,130.03,90.54
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,73.6,39.76
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,26.32,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.17,2.25
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,31.1,20.09
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.29,32.07
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,70.63,43.14
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,114.41,69.74
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,160.42,103.74
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,212.31,145.22
2016,9,1,8,15,580.0,113.5,2.3,26.5,371.0,263.63,187.82
2016,9,1,8,30,617.0,121.0,2.3,27.0,424.0,318.85,233.32
2016,9,1,8,45,646.5,126.0,2.35,28.0,475.0,372.36,276.4
2016,9,1,9,0,676.0,131.0,2.4,29.0,526.0,428.3,320.01
2016,9,1,9,15,696.5,136.0,2.4,29.0,573.0,481.78,361.75
2016,9,1,9,30,717.0,141.0,2.4,29.0,620.0,536.12,402.95
2016,9,1,9,45,735.5,143.0,2.4,29.5,663.0,586.93,439.74
2016,9,1,10,0,754.0,145.0,2.4,30.0,706.0,638.57,475.99
2016,9,1,10,15,555.5,251.5,2.4,30.0,676.0,635.82,470.01
2016,9,1,10,30,357.0,358.0,2.4,30.0,646.0,614.56,450.45
2016,9,1,10,45,255.5,392.5,2.45,30.5,602.5,585.01,426.86
2016,9,1,11,0,154.0,427.0,2.5,31.0,559.0,545.35,395.85
2016,9,1,11,15,239.0,424.5,2.5,31.0,635.0,623.15,451.53
2016,9,1,11,30,324.0,422.0,2.5,31.0,711.0,708.6,510.56
2016,9,1,11,45,565.5,292.5,2.55,31.0,806.5,814.34,588.07
2016,9,1,12,0,807.0,163.0,2.6,31.0,902.0,922.37,660.77
2016,9,1,12,15,808.0,163.5,2.6,31.0,907.0,940.02,670.94
2016,9,1,12,30,809.0,164.0,2.6,31.0,912.0,954.56,679.99
2016,9,1,12,45,807.0,164.5,2.65,31.0,908.0,963.01,685.71
2016,9,1,13,0,805.0,165.0,2.7,31.0,904.0,968.18,689.52
2016,9,1,13,15,802.0,164.0,2.7,31.0,891.5,967.51,689.36
2016,9,1,13,30,799.0,163.0,2.7,31.0,879.0,963.54,687.27
2016,9,1,13,45,639.0,252.5,2.7,31.0,817.0,901.94,647.78
2016,9,1,14,0,479.0,342.0,2.7,31.0,755.0,834.17,599.28
2016,9,1,14,15,622.5,250.0,2.65,31.0,768.0,871.52,629.65
2016,9,1,14,30,766.0,158.0,2.6,31.0,781.0,894.79,646.08
2016,9,1,14,45,664.5,203.5,2.6,31.0,727.0,839.05,610.41
2016,9,1,15,0,563.0,249.0,2.6,31.0,673.0,778.32,568.94
2016,9,1,15,15,474.0,263.0,2.5,30.5,606.0,701.43,516.83
2016,9,1,15,30,385.0,277.0,2.4,30.0,539.0,620.33,460.9
2016,9,1,15,45,193.0,219.5,2.35,30.0,351.0,392.85,296.67
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,160.14,118.89
2016,9,1,16,15,0.5,139.5,2.15,29.5,140.0,137.23,102.29
2016,9,1,16,30,0.0,117.0,2.0,29.0,117.0,114.37,85.07
2016,9,1,16,45,0.0,102.5,1.9,29.0,102.5,100.01,74.13
2016,9,1,17,0,0.0,88.0,1.8,29.0,88.0,85.66,63.04
2016,9,1,17,15,0.0,73.5,1.6,28.5,73.5,71.3,51.91
2016,9,1,17,30,0.0,59.0,1.4,28.0,59.0,57.02,40.6
2016,9,1,17,45,0.0,45.5,1.25,27.5,45.5,43.95,30.05
2016,9,1,18,0,0.0,32.0,1.1,27.0,32.0,30.89,19.3
2016,9,1,18,15,0.0,20.5,1.05,26.5,20.5,19.78,10.0
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.67,0.0
2016,9,1,18,45,0.0,4.5,1.0,26.0,4.5,4.42,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,2.0,1.75,22.0,2.0,1.97,0.0
2016,9,2,6,30,0.0,4.0,1.9,22.0,4.0,3.85,0.0
2016,9,2,6,45,0.0,13.0,2.1,22.5,13.0,12.53,4.75
2016,9,2,7,0,0.0,22.0,2.3,23.0,22.0,21.22,12.53
2016,9,2,7,15,0.0,32.5,2.3,23.5,32.5,31.37,20.23
2016,9,2,7,30,0.0,43.0,2.3,24.0,43.0,41.52,28.64
2016,9,2,7,45,0.0,49.0,2.3,24.5,49.0,47.33,33.32
2016,9,2,8,0,0.0,55.0,2.3,25.0,55.0,53.14,37.89
2016,9,2,8,15,0.0,50.5,2.2,25.0,50.5,48.79,34.21
2016,9,2,8,30,0.0,46.0,2.1,25.0,46.0,44.44,30.55
2016,9,2,8,45,91.0,153.0,2.05,25.5,206.0,179.91,137.1
2016,9,2,9,0,182.0,260.0,2.0,26.0,366.0,324.72,246.77
2016,9,2,9,15,176.5,285.0,1.9,26.5,395.0,357.01,269.76
2016,9,2,9,30,171.0,310.0,1.8,27.0,424.0,388.6,292.01
2016,9,2,9,45,87.5,245.0,1.7,27.5,304.0,288.06,216.49
2016,9,2,10,0,4.0,180.0,1.6,28.0,184.0,176.36,130.91
2016,9,2,10,15,33.0,271.5,1.5,28.0,299.0,285.29,212.8
2016,9,2,10,30,62.0,363.0,1.4,28.0,414.0,397.37,293.32
2016,9,2,10,45,167.5,387.0,1.35,28.5,529.5,509.19,372.74
2016,9,2,11,0,273.0,411.0,1.3,29.0,645.0,629.68,454.87
2016,9,2,11,15,275.5,422.5,1.3,29.0,663.5,655.14,470.49
2016,9,2,11,30,278.0,434.0,1.3,29.0,682.0,679.94,486.38
2016,9,2,11,45,323.0,424.0,1.3,29.5,716.5,721.13,513.32
2016,9,2,12,0,368.0,414.0,1.3,30.0,751.0,763.03,540.17
2016,9,2,12,15,523.0,332.5,1.35,30.0,813.5,842.07,595.79
2016,9,2,12,30,678.0,251.0,1.4,30.0,876.0,919.87,649.16
2016,9,2,12,45,500.5,346.5,1.45,30.0,807.0,852.66,601.34
2016,9,2,13,0,323.0,442.0,1.5,30.0,738.0,776.95,548.36
2016,9,2,13,15,313.5,435.5,1.5,30.0,719.5,764.2,541.0
2016,9,2,13,30,304.0,429.0,1.5,30.0,701.0,749.95,532.09
2016,9,2,13,45,236.5,429.0,1.55,30.0,637.5,676.57,483.27
2016,9,2,14,0,169.0,429.0,1.6,30.0,574.0,611.14,438.97
2016,9,2,14,15,412.0,326.0,1.65,30.0,663.5,748.28,539.8
2016,9,2,14,30,655.0,223.0,1.7,30.0,753.0,862.99,621.38
2016,9,2,14,45,670.5,202.0,1.8,30.0,724.0,841.83,608.57
2016,9,2,15,0,686.0,181.0,1.9,30.0,695.0,817.04,594.64
2016,9,2,15,15,407.0,247.5,1.95,29.5,548.0,626.68,463.64
2016,9,2,15,30,128.0,314.0,2.0,29.0,401.0,439.83,327.39
2016,9,2,15,45,143.5,290.5,2.05,29.0,381.5,423.36,318.03
2016,9,2,16,0,159.0,267.0,2.1,29.0,362.0,405.2,306.35
2016,9,2,16,15,85.0,218.5,2.05,28.5,269.0,286.66,218.3
2016,9,2,16,30,11.0,170.0,2.0,28.0,176.0,176.54,133.82
2016,9,2,16,45,255.0,145.0,1.95,28.0,248.0,318.83,248.42
2016,9,2,17,0,499.0,120.0,1.9,28.0,320.0,424.86,329.46
2016,9,2,17,15,449.5,108.5,1.75,27.5,267.5,361.05,279.53
2016,9,2,17,30,400.0,97.0,1.6,27.0,215.0,301.61,232.43
2016,9,2,17,45,330.0,82.0,1.5,27.0,165.0,234.72,178.13
2016,9,2,18,0,260.0,67.0,1.4,27.0,115.0,175.36,129.02
2016,9,2,18,15,175.0,46.5,1.3,26.5,73.5,108.91,74.93
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,54.2,23.47
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,20.62,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.32,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.68,0.37
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,31.22,20.16
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,45.25,32.98
2016,9,3,7,15,342.0,75.0,2.2,23.5,156.0,71.09,44.61
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,114.48,71.27
2016,9,3,7,45,471.5,99.0,2.25,25.0,259.5,159.09,103.71
2016,9,3,8,0,529.0,108.0,2.3,26.0,313.0,210.59,144.3
2016,9,3,8,15,413.5,150.5,2.25,26.0,325.5,249.52,181.49
2016,9,3,8,30,298.0,193.0,2.2,26.0,338.0,276.76,207.25
2016,9,3,8,45,272.5,222.5,2.15,26.5,367.0,312.68,235.86
2016,9,3,9,0,247.0,252.0,2.1,27.0,396.0,345.64,260.99
2016,9,3,9,15,242.5,277.5,2.0,27.5,428.5,383.67,288.81
2016,9,3,9,30,238.0,303.0,1.9,28.0,461.0,419.68,314.26
2016,9,3,9,45,199.5,328.5,1.85,28.5,467.5,434.25,323.28
2016,9,3,10,0,161.0,354.0,1.8,29.0,474.0,444.85,329.04
2016,9,3,10,15,205.5,369.0,1.8,29.0,529.5,500.06,368.54
2016,9,3,10,30,250.0,384.0,1.8,29.0,585.0,559.86,410.4
2016,9,3,10,45,162.0,392.0,1.8,29.5,524.5,509.79,372.25
2016,9,3,11,0,74.0,400.0,1.8,30.0,464.0,451.4,328.37
2016,9,3,11,15,83.0,416.5,1.8,30.0,489.5,479.54,348.22
2016,9,3,11,30,92.0,433.0,1.8,30.0,515.0,508.12,367.76
2016,9,3,11,45,216.5,431.0,1.85,30.0,627.5,627.51,452.82
2016,9,3,12,0,341.0,429.0,1.9,30.0,740.0,752.99,538.67
2016,9,3,12,15,370.5,415.0,1.95,30.0,754.5,775.88,553.91
2016,9,3,12,30,400.0,401.0,2.0,30.0,769.0,797.95,569.5
2016,9,3,12,45,399.5,399.5,2.05,30.5,766.0,802.59,571.7
2016,9,3,13,0,399.0,398.0,2.1,31.0,763.0,805.48,572.95
2016,9,3,13,15,341.5,415.5,2.15,31.0,724.5,770.63,549.09
2016,9,3,13,30,284.0,433.0,2.2,31.0,686.0,734.45,524.4
2016,9,3,13,45,504.5,315.5,2.25,31.0,752.0,833.33,597.89
2016,9,3,14,0,725.0,198.0,2.3,31.0,818.0,921.17,659.43
2016,9,3,14,15,715.5,195.0,2.35,31.0,790.0,900.19,646.4
2016,9,3,14,30,706.0,192.0,2.4,31.0,762.0,876.57,632.65
2016,9,3,14,45,699.5,185.0,2.5,31.0,728.0,848.9,616.59
2016,9,3,15,0,693.0,178.0,2.6,31.0,694.0,818.75,598.75
2016,9,3,15,15,676.5,173.5,2.65,30.5,653.0,780.43,576.1
2016,9,3,15,30,660.0,169.0,2.7,30.0,612.0,740.6,552.08
2016,9,3,15,45,643.0,161.0,2.8,30.0,566.5,695.37,522.42
2016,9,3,16,0,626.0,153.0,2.9,30.0,521.0,649.18,491.36
2016,9,3,16,15,598.0,145.5,2.9,29.5,471.0,595.08,454.31
2016,9,3,16,30,570.0,138.0,2.9,29.0,421.0,541.53,416.66
2016,9,3,16,45,531.0,129.5,2.9,29.0,368.5,478.26,369.92
2016,9,3,17,0,492.0,121.0,2.9,29.0,316.0,420.78,326.21
2016,9,3,17,15,441.5,109.5,2.7,28.5,263.5,356.93,276.74
2016,9,3,17,30,391.0,98.0,2.5,28.0,211.0,297.59,229.39
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,228.62,173.6
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,163.26,120.0
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,102.5,70.16
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,47.68,16.83
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,18.22,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,16.07,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,33.97,22.26
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,51.16,37.8
2016,9,4,7,15,288.0,81.5,1.75,24.5,150.0,74.27,48.34
2016,9,4,7,30,357.0,99.0,2.0,25.0,199.0,116.3,74.74
2016,9,4,7,45,410.5,112.0,2.25,25.5,251.0,160.39,107.03
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,210.77,146.74
2016,9,4,8,15,503.0,135.0,2.65,26.5,355.5,260.55,187.54
2016,9,4,8,30,542.0,145.0,2.8,27.0,408.0,314.46,231.58
2016,9,4,8,45,572.0,153.0,2.95,27.5,458.5,367.36,274.44
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,422.24,317.89
2016,9,4,9,15,624.5,167.0,3.1,28.0,555.5,473.79,358.34
2016,9,4,9,30,647.0,173.0,3.1,28.0,602.0,526.58,398.71
2016,9,4,9,45,472.0,253.5,3.1,28.5,578.0,529.94,398.8
2016,9,4,10,0,297.0,334.0,3.1,29.0,554.0,515.65,384.81
2016,9,4,10,15,504.0,261.5,3.1,29.0,656.0,608.81,455.57
2016,9,4,10,30,711.0,189.0,3.1,29.0,758.0,717.03,535.14
2016,9,4,10,45,722.5,190.5,3.1,29.5,787.0,757.36,561.39
2016,9,4,11,0,734.0,192.0,3.1,30.0,816.0,796.29,585.99
2016,9,4,11,15,740.5,194.0,3.1,30.0,837.0,829.81,607.59
2016,9,4,11,30,747.0,196.0,3.1,30.0,858.0,861.19,627.69
2016,9,4,11,45,762.0,189.5,3.1,30.5,873.5,887.09,642.84
2016,9,4,12,0,777.0,183.0,3.1,31.0,889.0,912.81,657.83
2016,9,4,12,15,426.0,311.0,3.1,31.0,698.5,728.1,529.26
2016,9,4,12,30,75.0,439.0,3.1,31.0,508.0,512.63,370.85
2016,9,4,12,45,71.0,434.0,3.1,31.0,499.5,506.09,367.24
2016,9,4,13,0,67.0,429.0,3.1,31.0,491.0,499.1,362.39
2016,9,4,13,15,423.5,302.0,3.15,31.0,679.5,739.7,540.73
2016,9,4,13,30,780.0,175.0,3.2,31.0,868.0,954.46,687.45
2016,9,4,13,45,778.0,171.0,3.25,31.0,848.0,945.0,680.51
2016,9,4,14,0,776.0,167.0,3.3,31.0,828.0,932.32,673.39
2016,9,4,14,15,458.5,280.0,3.3,31.0,667.5,742.88,543.62
2016,9,4,14,30,141.0,393.0,3.3,31.0,507.0,544.87,398.63
2016,9,4,14,45,427.0,280.0,3.35,31.0,601.5,698.52,516.51
2016,9,4,15,0,713.0,167.0,3.4,31.0,696.0,823.16,607.52
2016,9,4,15,15,389.0,229.5,3.4,30.5,516.0,590.6,442.66
2016,9,4,15,30,65.0,292.0,3.4,30.0,336.0,355.66,266.19
2016,9,4,15,45,355.0,218.0,3.4,30.0,428.5,517.51,394.41
2016,9,4,16,0,645.0,144.0,3.4,30.0,521.0,652.2,496.89
2016,9,4,16,15,616.5,137.5,3.3,29.5,470.5,598.07,458.17
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,544.5,419.98
2016,9,4,16,45,553.0,121.5,3.1,29.0,367.5,484.65,375.35
2016,9,4,17,0,518.0,112.0,3.0,29.0,315.0,424.03,329.08
2016,9,4,17,15,466.0,101.5,2.75,28.5,262.0,359.28,278.67
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,299.17,230.46
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.0,231.82,175.59
2016,9,4,18,0,271.0,62.0,2.0,27.0,109.0,172.22,126.09
2016,9,4,18,15,176.5,42.5,2.0,26.5,68.5,108.52,73.81
2016,9,4,18,30,82.0,23.0,2.0,26.0,28.0,47.56,12.1
2016,9,4,18,45,41.0,11.5,2.0,26.0,14.0,18.21,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.67,0.0
2016,9,5,6,45,262.5,33.5,2.55,22.5,69.0,25.8,15.56
2016,9,5,7,0,390.0,47.0,2.8,23.0,111.0,34.89,24.13
2016,9,5,7,15,468.0,55.5,3.0,23.5,163.0,58.51,31.7
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,104.03,57.62
2016,9,5,7,45,603.0,68.5,3.4,24.5,270.5,152.12,93.04
2016,9,5,8,0,660.0,73.0,3.6,25.0,326.0,206.82,137.65
2016,9,5,8,15,442.0,137.5,3.65,25.5,318.5,245.56,178.68
2016,9,5,8,30,224.0,202.0,3.7,26.0,311.0,261.38,197.57
2016,9,5,8,45,264.0,221.0,3.8,26.5,363.5,307.88,233.7
2016,9,5,9,0,304.0,240.0,3.9,27.0,416.0,360.49,274.07
2016,9,5,9,15,562.5,165.5,3.9,27.5,525.0,440.81,336.14
2016,9,5,9,30,821.0,91.0,3.9,28.0,634.0,547.68,418.13
2016,9,5,9,45,509.0,220.5,3.95,28.5,565.0,521.28,395.16
2016,9,5,10,0,197.0,350.0,4.0,29.0,496.0,464.83,348.04
2016,9,5,10,15,158.0,368.0,4.0,29.0,488.5,465.94,347.96
2016,9,5,10,30,119.0,386.0,4.0,29.0,481.0,463.38,344.76
2016,9,5,10,45,190.5,398.5,4.0,29.5,557.0,538.52,399.23
2016,9,5,11,0,262.0,411.0,4.0,30.0,633.0,620.9,457.37
2016,9,5,11,15,166.5,414.0,4.0,30.0,557.0,551.37,405.61
2016,9,5,11,30,71.0,417.0,4.0,30.0,481.0,473.96,347.93
2016,9,5,11,45,255.0,398.5,4.05,30.0,629.5,634.09,466.69
2016,9,5,12,0,439.0,380.0,4.1,30.0,778.0,798.4,583.27
2016,9,5,12,15,659.0,247.5,4.1,30.0,848.0,884.87,647.96
2016,9,5,12,30,879.0,115.0,4.1,30.0,918.0,963.62,699.61
2016,9,5,12,45,668.5,246.0,4.15,30.5,855.0,913.0,664.62
2016,9,5,13,0,458.0,377.0,4.2,31.0,792.0,846.8,612.82
2016,9,5,13,15,658.5,248.5,4.2,30.5,836.0,915.31,667.68
2016,9,5,13,30,859.0,120.0,4.2,30.0,880.0,966.98,703.19
2016,9,5,13,45,672.5,226.0,4.2,30.0,812.5,903.64,661.45
2016,9,5,14,0,486.0,332.0,4.2,30.0,745.0,828.2,606.15
2016,9,5,14,15,340.5,361.5,4.15,30.0,646.0,709.05,521.95
2016,9,5,14,30,195.0,391.0,4.1,30.0,547.0,592.75,437.64
2016,9,5,14,45,109.0,333.0,4.1,30.0,419.5,449.73,334.91
2016,9,5,15,0,23.0,275.0,4.1,30.0,292.0,293.61,218.94
2016,9,5,15,15,38.5,279.0,4.05,29.5,305.5,319.65,240.14
2016,9,5,15,30,54.0,283.0,4.0,29.0,319.0,336.9,254.44
2016,9,5,15,45,55.0,263.0,3.95,29.0,297.5,315.55,239.18
2016,9,5,16,0,56.0,243.0,3.9,29.0,276.0,293.95,223.69
2016,9,5,16,15,140.5,223.5,3.75,28.5,295.0,338.5,260.71
2016,9,5,16,30,225.0,204.0,3.6,28.0,314.0,367.63,285.35
2016,9,5,16,45,219.5,178.5,3.5,28.0,275.0,326.78,254.39
2016,9,5,17,0,214.0,153.0,3.4,28.0,236.0,292.15,227.7
2016,9,5,17,15,360.5,112.5,3.15,27.5,225.0,316.98,247.58
2016,9,5,17,30,507.0,72.0,2.9,27.0,214.0,321.19,248.64
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.0,250.98,190.08
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,187.66,136.54
2016,9,5,18,15,231.5,37.0,2.5,26.5,70.5,116.99,78.37
2016,9,5,18,30,110.0,22.0,2.5,26.0,29.0,54.96,7.35
2016,9,5,18,45,55.0,11.0,2.55,26.0,14.5,19.93,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,10.32,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,19.63,0.0
2016,9,6,6,45,89.5,40.0,2.65,23.5,54.5,32.79,21.09
2016,9,6,7,0,179.0,59.0,2.8,24.0,88.0,47.42,34.58
2016,9,6,7,15,236.0,76.0,2.95,24.5,131.0,70.74,46.84
2016,9,6,7,30,293.0,93.0,3.1,25.0,174.0,104.61,67.99
2016,9,6,7,45,146.5,49.0,3.3,25.5,89.5,64.24,40.77
2016,9,6,8,0,0.0,5.0,3.5,26.0,5.0,4.82,0.0
2016,9,6,8,15,168.0,94.5,3.65,26.5,175.5,133.11,97.21
2016,9,6,8,30,336.0,184.0,3.8,27.0,346.0,281.32,210.59
2016,9,6,8,45,191.5,209.5,3.95,27.5,304.0,270.53,204.99
2016,9,6,9,0,47.0,235.0,4.1,28.0,262.0,242.5,184.01
2016,9,6,9,15,419.5,169.0,4.1,28.0,443.5,371.26,283.83
2016,9,6,9,30,792.0,103.0,4.1,28.0,625.0,541.35,413.87
2016,9,6,9,45,812.0,102.0,4.15,28.5,668.5,593.28,452.38
2016,9,6,10,0,832.0,101.0,4.2,29.0,712.0,645.57,490.55
2016,9,6,10,15,487.0,244.5,4.2,29.0,607.0,580.37,437.67
2016,9,6,10,30,142.0,388.0,4.2,29.0,502.0,482.47,358.94
2016,9,6,10,45,505.5,247.0,4.2,29.5,671.0,641.53,481.77
2016,9,6,11,0,869.0,106.0,4.2,30.0,840.0,817.91,606.45
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.0,851.58,627.57
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,882.51,647.62
2016,9,6,11,45,880.0,108.5,4.25,30.5,894.5,907.76,662.77
2016,9,6,12,0,882.0,109.0,4.3,31.0,907.0,929.86,675.83
2016,9,6,12,15,589.5,275.5,4.3,31.0,810.5,846.83,618.14
2016,9,6,12,30,297.0,442.0,4.3,31.0,714.0,740.77,536.92
2016,9,6,12,45,175.0,426.0,4.3,31.0,586.5,605.5,441.66
2016,9,6,13,0,53.0,410.0,4.3,31.0,459.0,465.98,340.34
2016,9,6,13,15,463.0,260.0,4.3,31.0,669.5,733.47,542.75
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,968.83,703.49
2016,9,6,13,45,866.5,110.0,4.35,31.0,859.0,958.05,695.64
2016,9,6,14,0,860.0,110.0,4.4,31.0,838.0,943.9,687.37
2016,9,6,14,15,578.0,240.5,4.4,30.5,722.5,815.07,601.6
2016,9,6,14,30,296.0,371.0,4.4,30.0,607.0,673.25,497.25
2016,9,6,14,45,510.0,263.5,4.4,30.0,647.5,754.51,562.27
2016,9,6,15,0,724.0,156.0,4.4,30.0,688.0,817.98,610.61
2016,9,6,15,15,707.5,152.0,4.35,30.0,646.5,779.19,584.59
2016,9,6,15,30,691.0,148.0,4.3,30.0,605.0,738.82,557.9
2016,9,6,15,45,672.5,141.5,4.3,30.0,559.0,692.84,527.13
2016,9,6,16,0,654.0,135.0,4.3,30.0,513.0,645.97,494.53
2016,9,6,16,15,624.5,129.5,4.15,29.5,462.0,591.91,456.3
2016,9,6,16,30,595.0,124.0,4.0,29.0,411.0,538.49,417.64
2016,9,6,16,45,554.0,116.5,3.85,29.0,358.0,476.93,371.08
2016,9,6,17,0,513.0,109.0,3.7,29.0,305.0,415.15,323.31
2016,9,6,17,15,456.0,99.0,3.4,28.5,252.0,348.95,271.3
2016,9,6,17,30,399.0,89.0,3.1,28.0,199.0,287.97,222.01
2016,9,6,17,45,311.0,76.0,2.8,27.5,149.5,217.1,164.22
2016,9,6,18,0,223.0,63.0,2.5,27.0,100.0,151.49,110.32
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,89.48,59.52
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,30.9,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,12.85,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,16.83,0.0
2016,9,7,6,45,166.0,38.5,2.95,24.5,62.0,29.81,18.48
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,43.12,30.78
2016,9,7,7,15,354.0,69.5,3.25,25.0,151.0,66.05,40.43
2016,9,7,7,30,437.0,82.0,3.4,25.0,201.0,108.91,65.77
2016,9,7,7,45,493.0,91.0,3.6,25.5,254.5,154.68,99.25
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,206.56,140.75
2016,9,7,8,15,438.5,142.5,3.9,26.5,325.0,248.69,180.53
2016,9,7,8,30,328.0,185.0,4.0,27.0,342.0,279.4,209.06
2016,9,7,8,45,510.0,153.5,4.1,27.5,430.0,342.19,257.15
2016,9,7,9,0,692.0,122.0,4.2,28.0,518.0,425.4,321.78
2016,9,7,9,15,713.0,126.0,4.2,28.0,565.5,478.95,364.58
2016,9,7,9,30,734.0,130.0,4.2,28.0,613.0,533.33,406.99
2016,9,7,9,45,478.0,237.5,4.25,28.5,560.5,518.2,392.92
2016,9,7,10,0,222.0,345.0,4.3,29.0,508.0,476.56,357.52
2016,9,7,10,15,508.0,242.0,4.3,29.0,638.5,592.49,447.68
2016,9,7,10,30,794.0,139.0,4.3,29.0,769.0,728.52,549.15
2016,9,7,10,45,803.5,140.0,4.3,29.5,798.0,769.22,574.8
2016,9,7,11,0,813.0,141.0,4.3,30.0,827.0,808.06,599.39
2016,9,7,11,15,818.5,142.5,4.25,30.0,847.5,841.95,621.39
2016,9,7,11,30,824.0,144.0,4.2,30.0,868.0,873.33,641.61
2016,9,7,11,45,538.0,295.5,4.2,30.5,771.0,790.7,580.09
2016,9,7,12,0,252.0,447.0,4.2,31.0,674.0,688.66,500.21
2016,9,7,12,15,314.0,427.5,4.15,31.0,712.0,734.83,534.05
2016,9,7,12,30,376.0,408.0,4.1,31.0,750.0,781.31,567.03
2016,9,7,12,45,616.0,268.5,4.1,31.0,825.0,883.77,643.77
2016,9,7,13,0,856.0,129.0,4.1,31.0,900.0,969.26,700.96
2016,9,7,13,15,853.0,128.0,4.05,31.0,887.5,967.85,699.48
2016,9,7,13,30,850.0,127.0,4.0,31.0,875.0,962.98,696.5
2016,9,7,13,45,843.0,127.0,4.0,31.0,853.5,951.9,689.89
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,937.54,681.28
2016,9,7,14,15,828.0,125.5,3.95,31.0,803.5,917.5,668.76
2016,9,7,14,30,820.0,124.0,3.9,31.0,775.0,900.02,658.06
2016,9,7,14,45,797.5,128.0,3.85,31.0,737.0,866.98,637.0
2016,9,7,15,0,775.0,132.0,3.8,31.0,699.0,831.92,614.62
2016,9,7,15,15,760.0,129.0,3.7,31.0,657.0,793.93,589.92
2016,9,7,15,30,745.0,126.0,3.6,31.0,615.0,754.11,563.83
2016,9,7,15,45,722.0,123.0,3.55,31.0,567.5,709.16,534.16
2016,9,7,16,0,699.0,120.0,3.5,31.0,520.0,660.94,501.84
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.0,606.65,463.8
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,552.8,425.16
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,489.47,377.59
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,428.88,330.98
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,361.42,278.52
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,297.18,227.09
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,225.61,169.0
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,163.52,117.81
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,88.17,57.39
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,22.82,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,16.81,0.0
2016,9,8,6,45,111.0,41.0,3.4,23.5,57.5,33.52,21.47
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,51.11,37.62
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,72.35,47.13
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,114.47,72.85
2016,9,8,7,45,454.0,101.5,3.85,25.5,253.0,157.24,102.91
2016,9,8,8,0,535.0,107.0,3.9,26.0,309.0,209.79,143.77
2016,9,8,8,15,576.5,114.5,3.9,26.5,363.0,261.82,187.08
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,318.29,233.93
2016,9,8,8,45,666.0,121.0,3.9,27.5,472.0,373.48,279.22
2016,9,8,9,0,714.0,120.0,3.9,28.0,527.0,433.08,326.99
2016,9,8,9,15,735.0,124.0,3.9,28.0,575.0,487.8,370.68
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,544.57,414.7
2016,9,8,9,45,781.5,126.0,3.9,28.5,667.5,597.17,453.88
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,650.29,492.36
2016,9,8,10,15,818.0,126.5,3.9,29.0,748.5,697.86,526.74
2016,9,8,10,30,829.0,129.0,3.9,29.0,785.0,744.07,558.19
2016,9,8,10,45,842.0,128.0,3.95,29.5,815.0,785.34,584.65
2016,9,8,11,0,855.0,127.0,4.0,30.0,845.0,825.82,610.29
2016,9,8,11,15,860.0,128.0,4.0,30.0,866.5,859.48,632.13
2016,9,8,11,30,865.0,129.0,4.0,30.0,888.0,890.46,652.13
2016,9,8,11,45,867.0,130.0,4.0,30.5,900.5,915.9,667.06
2016,9,8,12,0,869.0,131.0,4.0,31.0,913.0,938.22,679.94
2016,9,8,12,15,870.0,131.5,4.0,31.0,917.0,955.89,691.17
2016,9,8,12,30,871.0,132.0,4.0,31.0,921.0,970.24,700.35
2016,9,8,12,45,868.5,132.5,4.05,31.5,916.0,977.81,704.11
2016,9,8,13,0,866.0,133.0,4.1,32.0,911.0,981.89,705.77
2016,9,8,13,15,863.0,132.0,4.1,32.0,898.0,980.45,705.15
2016,9,8,13,30,860.0,131.0,4.1,32.0,885.0,975.51,702.43
2016,9,8,13,45,852.5,131.0,4.1,32.0,863.0,963.83,695.48
2016,9,8,14,0,845.0,131.0,4.1,32.0,841.0,948.86,686.53
2016,9,8,14,15,836.5,129.0,4.05,32.0,811.5,933.36,677.09
2016,9,8,14,30,828.0,127.0,4.0,32.0,782.0,909.05,661.93
2016,9,8,14,45,815.0,126.0,4.0,32.0,745.0,878.87,643.19
2016,9,8,15,0,802.0,125.0,4.0,32.0,708.0,846.2,622.75
2016,9,8,15,15,786.5,122.0,3.95,31.5,665.0,806.95,598.75
2016,9,8,15,30,771.0,119.0,3.9,31.0,622.0,765.82,573.2
2016,9,8,15,45,747.0,116.5,3.85,31.0,573.5,717.03,540.84
2016,9,8,16,0,723.0,114.0,3.8,31.0,525.0,670.07,509.41
2016,9,8,16,15,694.5,109.0,3.6,30.5,473.0,614.46,470.66
2016,9,8,16,30,666.0,104.0,3.4,30.0,421.0,559.27,430.96
2016,9,8,16,45,623.0,99.0,3.2,29.5,366.0,496.17,384.2
2016,9,8,17,0,580.0,94.0,3.0,29.0,311.0,435.61,338.01
2016,9,8,17,15,523.0,85.5,2.7,28.5,256.5,367.24,284.33
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,303.73,232.91
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,228.33,171.4
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,164.97,118.81
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,97.02,62.56
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,32.36,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.86,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.33,0.0
2016,9,9,6,45,80.0,41.5,3.3,23.5,54.0,35.33,22.79
2016,9,9,7,0,160.0,67.0,3.6,24.0,92.0,53.27,39.4
2016,9,9,7,15,239.5,85.5,3.7,24.5,140.5,77.49,52.45
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,118.38,78.17
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,157.42,105.37
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,208.08,144.48
2016,9,9,8,15,520.0,129.0,4.1,26.5,352.5,258.76,186.22
