Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,30,563.0,138.0,4.1,27.0,406.0,313.99,231.64
2016,9,9,8,45,612.5,137.5,4.1,27.5,460.0,367.62,275.36
2016,9,9,9,0,662.0,137.0,4.1,28.0,514.0,425.41,321.51
2016,9,9,9,15,685.0,141.5,4.1,28.0,561.5,478.87,364.12
2016,9,9,9,30,708.0,146.0,4.1,28.0,609.0,533.44,406.49
2016,9,9,9,45,737.5,143.5,4.1,28.5,653.5,586.01,445.71
2016,9,9,10,0,767.0,141.0,4.1,29.0,698.0,640.22,485.07
2016,9,9,10,15,779.0,143.5,4.1,29.0,734.0,686.77,518.81
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,732.14,550.68
2016,9,9,10,45,809.0,142.5,4.1,29.5,801.0,774.84,578.13
2016,9,9,11,0,827.0,139.0,4.1,30.0,832.0,816.23,604.33
2016,9,9,11,15,832.5,140.0,4.05,30.0,853.0,849.95,626.08
2016,9,9,11,30,838.0,141.0,4.0,30.0,874.0,877.88,643.86
2016,9,9,11,45,858.5,130.5,4.0,30.5,891.0,907.87,661.92
2016,9,9,12,0,879.0,120.0,4.0,31.0,908.0,935.42,678.25
2016,9,9,12,15,880.0,120.5,4.0,31.0,912.0,953.13,689.49
2016,9,9,12,30,881.0,121.0,4.0,31.0,916.0,967.47,698.67
2016,9,9,12,45,880.5,120.5,4.0,31.5,911.5,975.9,702.71
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,980.8,704.61
2016,9,9,13,15,876.5,119.5,3.95,32.0,894.0,979.24,703.62
2016,9,9,13,30,873.0,119.0,3.9,32.0,881.0,974.15,700.52
2016,9,9,13,45,868.0,117.5,3.9,32.0,859.5,963.06,693.98
2016,9,9,14,0,863.0,116.0,3.9,32.0,838.0,948.55,685.36
2016,9,9,14,15,855.5,114.5,3.85,32.0,809.0,928.38,672.88
2016,9,9,14,30,848.0,113.0,3.8,32.0,780.0,905.09,658.44
2016,9,9,14,45,833.5,112.5,3.8,32.0,743.0,873.65,638.89
2016,9,9,15,0,819.0,112.0,3.8,32.0,706.0,844.92,621.16
2016,9,9,15,15,804.5,109.5,3.75,31.5,663.0,806.51,597.75
2016,9,9,15,30,790.0,107.0,3.7,31.0,620.0,766.11,572.77
2016,9,9,15,45,770.0,104.0,3.65,31.0,572.0,719.19,541.79
2016,9,9,16,0,750.0,101.0,3.6,31.0,524.0,671.23,509.73
2016,9,9,16,15,723.0,96.5,3.4,30.5,472.0,616.06,471.98
2016,9,9,16,30,696.0,92.0,3.2,30.0,420.0,563.18,433.88
2016,9,9,16,45,658.0,87.0,3.05,29.5,365.5,501.79,388.5
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,442.45,343.24
2016,9,9,17,15,565.0,74.5,2.7,28.5,256.5,374.35,289.73
2016,9,9,17,30,510.0,67.0,2.5,28.0,202.0,310.92,238.17
2016,9,9,17,45,425.5,57.0,2.3,27.5,150.5,238.55,178.55
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,175.03,125.18
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,102.94,64.63
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,32.44,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.5,8.5,0.7,22.5,10.0,8.36,0.0
2016,9,10,6,30,53.0,17.0,0.7,23.0,20.0,14.4,0.0
2016,9,10,6,45,166.0,35.5,0.7,23.5,58.5,27.49,16.44
2016,9,10,7,0,279.0,54.0,0.7,24.0,97.0,40.9,29.01
2016,9,10,7,15,139.5,31.0,0.75,24.0,52.5,27.71,14.2
2016,9,10,7,30,0.0,8.0,0.8,24.0,8.0,7.71,0.74
2016,9,10,7,45,0.0,10.5,0.9,24.5,10.5,10.13,2.73
2016,9,10,8,0,0.0,13.0,1.0,25.0,13.0,12.54,4.69
2016,9,10,8,15,0.0,10.0,1.1,25.0,10.0,9.65,2.28
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.75,0.0
2016,9,10,8,45,23.5,119.5,1.35,25.5,133.0,123.46,93.34
2016,9,10,9,0,47.0,232.0,1.5,26.0,259.0,239.87,182.63
2016,9,10,9,15,34.0,235.5,1.65,26.0,256.0,240.8,182.68
2016,9,10,9,30,21.0,239.0,1.8,26.0,253.0,240.7,182.21
2016,9,10,9,45,23.0,254.5,2.0,26.5,270.5,258.39,194.96
2016,9,10,10,0,25.0,270.0,2.2,27.0,288.0,276.27,207.69
2016,9,10,10,15,143.0,321.5,2.3,27.0,433.5,411.52,309.63
2016,9,10,10,30,261.0,373.0,2.4,27.0,579.0,557.86,415.76
2016,9,10,10,45,530.0,260.5,2.5,27.0,697.5,672.84,502.77
2016,9,10,11,0,799.0,148.0,2.6,27.0,816.0,801.77,595.04
2016,9,10,11,15,804.5,149.5,2.7,27.0,836.5,835.09,616.46
2016,9,10,11,30,810.0,151.0,2.8,27.0,857.0,865.95,636.96
2016,9,10,11,45,834.0,138.0,2.9,27.5,874.5,892.42,653.28
2016,9,10,12,0,858.0,125.0,3.0,28.0,892.0,920.14,670.42
2016,9,10,12,15,858.5,125.5,3.05,28.0,895.5,936.98,681.41
2016,9,10,12,30,859.0,126.0,3.1,28.0,899.0,950.5,690.42
2016,9,10,12,45,693.5,238.5,3.15,28.0,860.5,925.65,674.45
2016,9,10,13,0,528.0,351.0,3.2,28.0,822.0,885.73,643.45
2016,9,10,13,15,692.5,235.5,3.25,28.0,843.5,930.51,679.39
2016,9,10,13,30,857.0,120.0,3.3,28.0,865.0,958.28,698.09
2016,9,10,13,45,852.5,118.0,3.35,28.5,844.0,947.18,690.17
2016,9,10,14,0,848.0,116.0,3.4,29.0,823.0,932.7,680.46
2016,9,10,14,15,604.5,230.5,3.4,29.0,725.5,825.4,608.94
2016,9,10,14,30,361.0,345.0,3.4,29.0,628.0,703.31,519.36
2016,9,10,14,45,586.0,227.0,3.4,29.0,660.5,782.36,582.47
2016,9,10,15,0,811.0,109.0,3.4,29.0,693.0,832.79,619.24
2016,9,10,15,15,619.0,179.0,3.35,28.5,609.0,727.97,548.47
2016,9,10,15,30,427.0,249.0,3.3,28.0,525.0,625.42,473.36
2016,9,10,15,45,580.5,175.0,3.3,28.0,518.5,651.51,497.59
2016,9,10,16,0,734.0,101.0,3.3,28.0,512.0,657.56,505.58
2016,9,10,16,15,611.5,123.0,3.15,27.5,443.0,569.29,441.01
2016,9,10,16,30,489.0,145.0,3.0,27.0,374.0,483.85,376.86
2016,9,10,16,45,539.0,115.0,2.9,27.0,337.0,460.11,359.72
2016,9,10,17,0,589.0,85.0,2.8,27.0,300.0,427.15,334.13
2016,9,10,17,15,534.5,77.0,2.7,26.5,246.5,360.45,281.22
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,298.42,230.37
2016,9,10,17,45,390.0,58.5,2.55,26.0,142.5,225.27,169.49
2016,9,10,18,0,300.0,48.0,2.5,26.0,92.0,161.3,115.53
2016,9,10,18,15,181.5,31.0,2.55,25.5,54.0,94.39,58.01
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,26.72,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,20.0,12.53,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,59.5,25.48,14.97
2016,9,11,7,0,314.0,50.0,2.8,20.0,99.0,37.73,26.75
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.5,60.27,36.07
2016,9,11,7,30,477.0,74.0,2.5,21.0,200.0,104.9,62.09
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,151.7,96.45
2016,9,11,8,0,585.0,91.0,2.2,23.0,308.0,204.92,139.27
2016,9,11,8,15,623.5,97.5,2.05,23.5,362.0,258.15,184.16
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,315.34,231.96
2016,9,11,8,45,688.5,109.5,1.8,25.0,467.5,370.56,276.95
2016,9,11,9,0,715.0,115.0,1.7,26.0,519.0,427.74,321.76
2016,9,11,9,15,736.0,119.0,1.65,26.0,566.5,482.41,364.57
2016,9,11,9,30,757.0,123.0,1.6,26.0,614.0,539.04,407.39
2016,9,11,9,45,772.0,126.5,1.6,26.5,656.5,590.53,444.65
2016,9,11,10,0,787.0,130.0,1.6,27.0,699.0,641.59,480.41
2016,9,11,10,15,798.5,132.5,1.6,27.5,735.0,688.54,512.28
2016,9,11,10,30,810.0,135.0,1.6,28.0,771.0,734.21,541.6
2016,9,11,10,45,818.5,137.0,1.6,28.5,799.5,775.52,566.83
2016,9,11,11,0,827.0,139.0,1.6,29.0,828.0,814.86,590.42
2016,9,11,11,15,832.5,140.0,1.6,29.0,849.0,848.46,611.21
2016,9,11,11,30,838.0,141.0,1.6,29.0,870.0,879.49,630.29
2016,9,11,11,45,865.5,126.5,1.65,29.5,888.5,908.31,647.21
2016,9,11,12,0,893.0,112.0,1.7,30.0,907.0,938.12,664.7
2016,9,11,12,15,894.5,112.0,1.7,30.0,911.0,955.84,675.3
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,970.13,683.97
2016,9,11,12,45,897.0,110.5,1.75,30.0,911.0,978.88,689.97
2016,9,11,13,0,898.0,109.0,1.8,30.0,907.0,984.04,693.92
2016,9,11,13,15,895.0,108.5,1.8,30.0,894.0,982.76,693.42
2016,9,11,13,30,892.0,108.0,1.8,30.0,881.0,977.86,690.87
2016,9,11,13,45,889.0,105.5,1.85,30.5,859.5,967.26,684.15
2016,9,11,14,0,886.0,103.0,1.9,31.0,838.0,953.11,675.37
2016,9,11,14,15,879.0,102.0,1.9,30.5,809.0,933.38,665.31
2016,9,11,14,30,872.0,101.0,1.9,30.0,780.0,910.44,653.26
2016,9,11,14,45,853.0,103.5,1.95,30.0,741.5,877.56,634.0
2016,9,11,15,0,834.0,106.0,2.0,30.0,703.0,842.43,613.17
2016,9,11,15,15,820.0,103.5,2.0,30.0,660.5,808.91,592.78
2016,9,11,15,30,806.0,101.0,2.0,30.0,618.0,768.32,567.46
2016,9,11,15,45,789.0,97.0,2.05,30.0,570.0,721.95,538.29
2016,9,11,16,0,772.0,93.0,2.1,30.0,522.0,674.29,507.71
2016,9,11,16,15,746.0,89.0,2.0,29.5,470.0,619.46,471.25
2016,9,11,16,30,720.0,85.0,1.9,29.0,418.0,564.71,432.55
2016,9,11,16,45,686.0,79.5,1.85,29.0,363.5,505.9,388.98
2016,9,11,17,0,652.0,74.0,1.8,29.0,309.0,446.93,343.93
2016,9,11,17,15,599.0,67.0,1.65,28.0,254.0,379.01,291.54
2016,9,11,17,30,546.0,60.0,1.5,27.0,199.0,315.55,240.52
2016,9,11,17,45,464.5,50.5,1.35,26.5,147.5,243.47,180.99
2016,9,11,18,0,383.0,41.0,1.2,26.0,96.0,180.0,127.25
2016,9,11,18,15,244.0,27.0,1.2,25.5,56.0,105.91,62.39
2016,9,11,18,30,105.0,13.0,1.2,25.0,16.0,34.04,0.0
2016,9,11,18,45,52.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,113.0,16.0,0.6,21.0,20.0,15.73,0.0
2016,9,12,6,45,240.0,31.0,0.6,21.5,61.0,23.89,13.47
2016,9,12,7,0,367.0,46.0,0.6,22.0,102.0,34.96,24.18
2016,9,12,7,15,449.0,56.0,0.7,22.5,153.5,56.44,31.7
2016,9,12,7,30,531.0,66.0,0.8,23.0,205.0,102.25,57.22
2016,9,12,7,45,580.5,73.5,0.95,24.0,259.5,150.78,92.54
2016,9,12,8,0,630.0,81.0,1.1,25.0,314.0,205.08,136.09
2016,9,12,8,15,666.5,86.5,1.25,25.5,368.5,259.49,181.82
2016,9,12,8,30,703.0,92.0,1.4,26.0,423.0,317.53,230.33
2016,9,12,8,45,727.0,97.5,1.55,27.0,474.0,374.02,276.47
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,433.71,323.5
2016,9,12,9,15,770.0,106.5,1.7,28.0,573.0,488.48,366.38
2016,9,12,9,30,789.0,110.0,1.7,28.0,621.0,543.71,408.28
2016,9,12,9,45,540.5,218.5,1.7,28.5,579.0,537.04,400.68
2016,9,12,10,0,292.0,327.0,1.7,29.0,537.0,505.74,373.92
2016,9,12,10,15,564.5,224.0,1.7,29.0,656.5,614.08,455.53
2016,9,12,10,30,837.0,121.0,1.7,29.0,776.0,738.69,544.03
2016,9,12,10,45,597.5,248.5,1.75,29.5,724.5,713.58,520.99
2016,9,12,11,0,358.0,376.0,1.8,30.0,673.0,664.66,480.95
2016,9,12,11,15,372.5,379.0,1.85,30.0,695.0,694.18,501.56
2016,9,12,11,30,387.0,382.0,1.9,30.0,717.0,723.25,521.15
2016,9,12,11,45,345.5,404.5,1.95,30.5,707.5,721.14,517.35
2016,9,12,12,0,304.0,427.0,2.0,31.0,698.0,716.09,511.82
2016,9,12,12,15,176.5,413.5,2.0,31.0,571.0,585.53,421.42
2016,9,12,12,30,49.0,400.0,2.0,31.0,444.0,448.7,324.06
2016,9,12,12,45,456.0,265.0,2.05,31.0,669.0,721.53,525.29
2016,9,12,13,0,863.0,130.0,2.1,31.0,894.0,970.73,689.02
2016,9,12,13,15,530.0,281.5,2.1,31.0,749.0,817.21,585.57
2016,9,12,13,30,197.0,433.0,2.1,31.0,604.0,640.96,459.62
2016,9,12,13,45,516.5,281.5,2.15,31.0,712.5,802.82,579.95
2016,9,12,14,0,836.0,130.0,2.2,31.0,821.0,932.92,667.45
2016,9,12,14,15,585.5,240.0,2.2,31.0,715.5,815.28,589.4
2016,9,12,14,30,335.0,350.0,2.2,31.0,610.0,683.9,496.05
2016,9,12,14,45,562.0,237.5,2.2,31.0,648.5,766.95,560.65
2016,9,12,15,0,789.0,125.0,2.2,31.0,687.0,827.63,603.78
2016,9,12,15,15,773.0,121.5,2.2,30.5,644.0,787.63,579.24
2016,9,12,15,30,757.0,118.0,2.2,30.0,601.0,745.84,553.99
2016,9,12,15,45,732.5,115.5,2.2,30.0,552.5,699.63,524.2
2016,9,12,16,0,708.0,113.0,2.2,30.0,504.0,650.46,491.77
2016,9,12,16,15,679.0,108.0,2.1,29.5,452.5,595.2,453.52
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,540.48,414.6
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,477.32,367.48
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,416.79,321.0
2016,9,12,17,15,506.5,81.5,1.65,28.5,238.5,348.47,267.74
2016,9,12,17,30,449.0,72.0,1.5,28.0,185.0,285.17,216.69
2016,9,12,17,45,357.0,60.0,1.35,27.5,135.0,210.86,156.23
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,148.82,104.84
2016,9,12,18,15,153.0,29.5,1.2,26.5,48.5,83.31,46.62
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,18.98,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,14.74,0.0
2016,9,13,6,45,178.0,32.5,0.9,23.0,56.0,25.17,14.21
2016,9,13,7,0,297.0,50.0,1.0,24.0,95.0,37.86,26.35
2016,9,13,7,15,380.0,62.5,1.2,24.5,145.0,59.66,35.54
2016,9,13,7,30,463.0,75.0,1.4,25.0,195.0,104.07,60.97
2016,9,13,7,45,456.0,93.5,1.6,25.5,236.0,149.36,96.18
2016,9,13,8,0,449.0,112.0,1.8,26.0,277.0,194.06,133.73
2016,9,13,8,15,360.0,150.5,1.75,26.5,296.0,235.05,170.93
2016,9,13,8,30,271.0,189.0,1.7,27.0,315.0,263.27,196.23
2016,9,13,8,45,177.5,216.5,1.7,27.5,303.0,270.94,203.99
2016,9,13,9,0,84.0,244.0,1.7,28.0,291.0,267.33,201.53
2016,9,13,9,15,172.5,266.5,1.6,28.0,374.0,338.17,254.41
2016,9,13,9,30,261.0,289.0,1.5,28.0,457.0,419.03,313.62
2016,9,13,9,45,201.5,315.5,1.45,28.5,451.0,423.47,314.88
2016,9,13,10,0,142.0,342.0,1.4,29.0,445.0,421.79,311.6
2016,9,13,10,15,150.0,361.5,1.3,29.0,474.5,454.72,334.31
2016,9,13,10,30,158.0,381.0,1.2,29.0,504.0,488.12,356.73
2016,9,13,10,45,103.0,372.0,1.15,29.5,453.5,443.03,322.72
2016,9,13,11,0,48.0,363.0,1.1,30.0,403.0,394.95,286.77
2016,9,13,11,15,104.5,399.0,1.1,30.0,488.5,481.29,348.33
2016,9,13,11,30,161.0,435.0,1.1,30.0,574.0,575.32,412.53
2016,9,13,11,45,123.5,432.5,1.1,30.5,540.0,545.84,389.91
2016,9,13,12,0,86.0,430.0,1.1,31.0,506.0,508.62,363.05
2016,9,13,12,15,97.0,436.5,1.15,31.0,523.0,528.82,377.52
2016,9,13,12,30,108.0,443.0,1.2,31.0,540.0,549.04,391.57
2016,9,13,12,45,112.0,442.0,1.25,31.0,541.5,554.65,395.7
2016,9,13,13,0,116.0,441.0,1.3,31.0,543.0,567.45,404.73
2016,9,13,13,15,140.5,436.5,1.4,31.0,559.0,588.63,420.49
2016,9,13,13,30,165.0,432.0,1.5,31.0,575.0,609.09,435.74
2016,9,13,13,45,223.0,412.5,1.6,31.0,599.5,644.48,462.24
2016,9,13,14,0,281.0,393.0,1.7,31.0,624.0,686.45,492.74
2016,9,13,14,15,554.5,254.5,1.75,31.0,689.5,798.05,575.89
2016,9,13,14,30,828.0,116.0,1.8,31.0,755.0,882.84,633.6
2016,9,13,14,45,804.5,119.5,1.9,31.0,715.5,853.42,615.91
2016,9,13,15,0,781.0,123.0,2.0,31.0,676.0,816.66,594.31
2016,9,13,15,15,765.0,120.0,2.05,31.0,633.5,777.41,570.38
2016,9,13,15,30,749.0,117.0,2.1,31.0,591.0,736.4,544.94
2016,9,13,15,45,725.0,114.0,2.2,31.0,543.0,690.27,515.88
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,641.21,483.96
2016,9,13,16,15,671.5,105.5,2.25,30.5,443.5,585.38,445.49
2016,9,13,16,30,642.0,100.0,2.2,30.0,392.0,530.17,406.34
2016,9,13,16,45,597.5,94.5,2.2,29.5,338.0,467.17,360.22
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,406.99,314.59
2016,9,13,17,15,494.0,80.0,2.0,28.5,230.5,339.23,261.27
2016,9,13,17,30,435.0,71.0,1.8,28.0,177.0,274.81,209.03
2016,9,13,17,45,343.0,58.5,1.65,27.5,128.5,202.93,150.21
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,141.45,99.14
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,73.25,37.96
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,13.76,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,24.39,13.39
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,37.12,25.68
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,58.28,34.75
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,101.81,59.67
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,147.21,92.21
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,199.67,133.72
2016,9,14,8,15,607.5,96.5,1.7,26.5,351.0,251.87,177.2
2016,9,14,8,30,646.0,103.0,1.8,27.0,404.0,308.04,223.79
2016,9,14,8,45,437.0,173.5,1.95,27.5,387.5,330.57,246.75
2016,9,14,9,0,228.0,244.0,2.1,28.0,371.0,330.54,248.92
2016,9,14,9,15,199.0,270.5,2.2,28.0,389.0,355.04,267.67
2016,9,14,9,30,170.0,297.0,2.3,28.0,407.0,376.34,283.26
2016,9,14,9,45,466.5,215.0,2.45,28.5,543.0,488.69,369.23
2016,9,14,10,0,763.0,133.0,2.6,29.0,679.0,627.28,472.2
2016,9,14,10,15,774.5,135.5,2.65,29.0,714.5,673.04,504.5
2016,9,14,10,30,786.0,138.0,2.7,29.0,750.0,717.57,535.46
2016,9,14,10,45,792.5,141.5,2.8,29.5,777.5,757.77,561.27
2016,9,14,11,0,799.0,145.0,2.9,30.0,805.0,795.91,585.47
2016,9,14,11,15,804.5,146.5,2.95,30.0,825.0,828.98,607.01
2016,9,14,11,30,810.0,148.0,3.0,30.0,845.0,859.56,626.88
2016,9,14,11,45,561.5,284.5,3.1,30.5,771.5,797.65,581.1
2016,9,14,12,0,313.0,421.0,3.2,31.0,698.0,717.97,519.11
2016,9,14,12,15,571.0,282.0,3.25,31.0,788.5,831.44,604.45
2016,9,14,12,30,829.0,143.0,3.3,31.0,879.0,939.65,677.78
2016,9,14,12,45,825.5,144.0,3.35,31.5,873.5,946.36,680.33
2016,9,14,13,0,822.0,145.0,3.4,32.0,868.0,949.67,681.59
2016,9,14,13,15,818.5,144.0,3.4,31.5,854.5,947.47,681.88
2016,9,14,13,30,815.0,143.0,3.4,31.0,841.0,941.9,680.15
2016,9,14,13,45,809.5,141.0,3.4,31.0,819.5,930.02,673.08
2016,9,14,14,0,804.0,139.0,3.4,31.0,798.0,914.91,664.04
2016,9,14,14,15,795.5,137.0,3.4,31.0,769.0,893.89,651.21
2016,9,14,14,30,787.0,135.0,3.4,31.0,740.0,869.96,636.53
2016,9,14,14,45,776.5,131.5,3.45,31.0,704.0,839.89,618.02
2016,9,14,15,0,766.0,128.0,3.5,31.0,668.0,807.33,597.76
2016,9,14,15,15,750.0,125.0,3.45,30.5,625.5,768.49,573.76
2016,9,14,15,30,734.0,122.0,3.4,30.0,583.0,730.58,550.15
2016,9,14,15,45,540.5,168.5,3.35,30.0,493.5,604.78,460.01
2016,9,14,16,0,347.0,215.0,3.3,30.0,404.0,488.09,372.57
2016,9,14,16,15,495.0,157.0,3.15,29.5,396.0,517.71,398.78
2016,9,14,16,30,643.0,99.0,3.0,29.0,388.0,527.78,408.99
2016,9,14,16,45,611.0,90.5,2.9,29.0,335.5,468.73,363.9
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,411.31,319.04
2016,9,14,17,15,521.5,73.5,2.45,28.5,229.5,343.7,265.18
2016,9,14,17,30,464.0,65.0,2.1,28.0,176.0,281.14,213.75
2016,9,14,17,45,383.5,52.5,1.8,27.5,127.5,211.39,155.93
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,150.37,104.33
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,68.24,30.83
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.83,0.0
2016,9,15,6,45,90.0,33.5,1.25,23.5,45.5,27.67,15.74
2016,9,15,7,0,154.0,57.0,1.5,24.0,80.0,45.84,32.96
2016,9,15,7,15,218.5,79.0,1.4,24.5,127.0,70.64,47.73
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,111.34,73.89
2016,9,15,7,45,333.0,119.0,1.2,25.5,225.0,154.53,105.24
2016,9,15,8,0,383.0,137.0,1.1,26.0,276.0,201.81,141.66
2016,9,15,8,15,423.0,150.0,1.1,26.5,327.0,249.71,179.78
2016,9,15,8,30,463.0,163.0,1.1,27.0,378.0,301.95,221.16
2016,9,15,8,45,497.0,172.5,1.1,28.0,427.5,352.76,260.44
2016,9,15,9,0,531.0,182.0,1.1,29.0,477.0,406.67,300.9
2016,9,15,9,15,554.5,190.0,1.2,29.0,523.0,456.77,339.19
2016,9,15,9,30,578.0,198.0,1.3,29.0,569.0,508.26,377.66
2016,9,15,9,45,593.0,206.5,1.45,29.5,609.0,557.11,412.82
2016,9,15,10,0,608.0,215.0,1.6,30.0,649.0,605.17,446.65
2016,9,15,10,15,622.0,220.0,1.7,30.0,683.5,649.02,477.61
2016,9,15,10,30,636.0,225.0,1.8,30.0,718.0,692.34,507.75
2016,9,15,10,45,643.0,230.5,1.95,30.5,744.5,729.98,532.84
2016,9,15,11,0,650.0,236.0,2.1,31.0,771.0,766.13,556.59
2016,9,15,11,15,656.5,238.5,2.15,31.0,791.0,797.23,577.24
2016,9,15,11,30,663.0,241.0,2.2,31.0,811.0,826.42,596.51
2016,9,15,11,45,471.5,335.0,2.3,31.5,743.0,767.45,551.51
2016,9,15,12,0,280.0,429.0,2.4,32.0,675.0,695.8,497.83
2016,9,15,12,15,470.5,341.0,2.45,32.0,756.5,796.26,571.13
2016,9,15,12,30,661.0,253.0,2.5,32.0,838.0,896.48,641.49
2016,9,15,12,45,512.5,326.5,2.55,32.0,779.0,837.24,598.31
2016,9,15,13,0,364.0,400.0,2.6,32.0,720.0,769.64,550.27
2016,9,15,13,15,502.5,326.5,2.6,32.0,760.0,835.37,598.76
2016,9,15,13,30,641.0,253.0,2.6,32.0,800.0,893.52,640.81
2016,9,15,13,45,367.0,322.0,2.6,32.0,634.0,692.72,501.69
2016,9,15,14,0,93.0,391.0,2.6,32.0,468.0,489.73,355.43
2016,9,15,14,15,336.0,322.0,2.6,32.0,581.5,657.69,480.89
2016,9,15,14,30,579.0,253.0,2.6,32.0,695.0,807.05,587.1
2016,9,15,14,45,605.0,224.5,2.65,32.0,666.5,789.95,576.8
2016,9,15,15,0,631.0,196.0,2.7,32.0,638.0,766.88,563.77
2016,9,15,15,15,611.5,190.0,2.7,31.5,596.5,725.87,537.91
2016,9,15,15,30,592.0,184.0,2.7,31.0,555.0,683.76,510.89
2016,9,15,15,45,571.5,174.5,2.75,31.0,509.0,633.39,476.91
2016,9,15,16,0,551.0,165.0,2.8,31.0,463.0,585.97,444.21
2016,9,15,16,15,518.5,155.5,2.65,30.5,413.0,530.47,404.99
2016,9,15,16,30,486.0,146.0,2.5,30.0,363.0,476.34,365.83
2016,9,15,16,45,453.5,131.5,2.45,30.0,312.5,418.41,322.43
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,362.58,279.41
2016,9,15,17,15,363.5,102.0,2.1,29.5,210.5,296.81,227.7
2016,9,15,17,30,306.0,87.0,1.8,29.0,159.0,236.59,179.08
2016,9,15,17,45,239.0,66.5,1.55,28.5,113.5,167.67,123.11
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,111.55,76.67
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,51.21,18.73
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,175.5,29.5,0.95,23.5,52.0,22.84,11.82
2016,9,16,7,0,292.0,47.0,1.1,24.0,90.0,35.63,24.38
2016,9,16,7,15,374.0,59.5,0.9,24.5,139.5,56.26,33.31
2016,9,16,7,30,456.0,72.0,0.7,25.0,189.0,99.92,57.97
2016,9,16,7,45,513.0,81.0,0.5,26.0,242.0,146.19,90.7
2016,9,16,8,0,570.0,90.0,0.3,27.0,295.0,199.25,131.6
2016,9,16,8,15,609.0,96.5,0.4,27.5,348.5,251.6,174.31
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,307.96,220.07
2016,9,16,8,45,674.0,109.0,0.6,28.5,452.5,362.52,263.92
2016,9,16,9,0,700.0,115.0,0.7,29.0,503.0,418.99,307.97
2016,9,16,9,15,721.0,119.0,0.7,29.5,550.0,472.69,348.16
2016,9,16,9,30,742.0,123.0,0.7,30.0,597.0,528.28,388.19
2016,9,16,9,45,757.5,126.5,0.7,30.5,638.5,579.14,423.57
2016,9,16,10,0,773.0,130.0,0.7,31.0,680.0,629.61,457.53
2016,9,16,10,15,521.5,247.5,0.7,31.0,626.5,604.85,436.28
2016,9,16,10,30,270.0,365.0,0.7,31.0,573.0,556.72,398.56
2016,9,16,10,45,539.5,253.0,0.7,31.5,689.0,670.75,480.24
2016,9,16,11,0,809.0,141.0,0.7,32.0,805.0,798.34,563.54
2016,9,16,11,15,492.0,285.5,0.7,32.0,692.5,704.34,496.86
2016,9,16,11,30,175.0,430.0,0.7,32.0,580.0,582.58,409.41
2016,9,16,11,45,516.5,277.5,0.75,32.5,728.5,749.35,528.23
2016,9,16,12,0,858.0,125.0,0.8,33.0,877.0,913.49,631.12
2016,9,16,12,15,859.0,125.5,0.85,33.0,880.5,930.35,639.88
2016,9,16,12,30,860.0,126.0,0.9,33.0,884.0,943.89,648.67
2016,9,16,12,45,562.5,277.5,1.0,33.0,772.5,833.41,580.08
2016,9,16,13,0,265.0,429.0,1.1,33.0,661.0,704.99,491.89
2016,9,16,13,15,557.5,276.5,1.15,33.0,753.5,834.97,586.2
2016,9,16,13,30,850.0,124.0,1.2,33.0,846.0,946.29,657.37
2016,9,16,13,45,846.0,122.0,1.25,33.0,824.5,935.28,650.67
2016,9,16,14,0,842.0,120.0,1.3,33.0,803.0,920.91,643.43
2016,9,16,14,15,834.0,118.0,1.4,33.0,773.5,899.59,632.6
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,880.66,623.22
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,848.57,605.32
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,814.17,585.75
2016,9,16,15,15,778.0,113.0,1.75,33.0,626.0,774.42,561.92
2016,9,16,15,30,762.0,110.0,1.8,33.0,583.0,732.9,536.58
2016,9,16,15,45,742.0,105.5,1.85,33.0,535.5,685.21,506.63
2016,9,16,16,0,722.0,101.0,1.9,33.0,488.0,638.81,477.01
2016,9,16,16,15,693.0,96.5,1.85,32.5,436.0,583.66,439.41
2016,9,16,16,30,664.0,92.0,1.8,32.0,384.0,529.06,401.07
2016,9,16,16,45,625.0,85.5,1.75,32.0,330.5,467.37,355.51
2016,9,16,17,0,586.0,79.0,1.7,32.0,277.0,407.97,310.2
2016,9,16,17,15,526.5,70.5,1.55,31.0,223.5,339.38,257.36
2016,9,16,17,30,467.0,62.0,1.4,30.0,170.0,276.08,206.67
2016,9,16,17,45,379.0,50.0,1.25,29.5,121.5,204.54,148.28
2016,9,16,18,0,291.0,38.0,1.1,29.0,73.0,142.59,96.44
2016,9,16,18,15,145.5,19.0,1.1,28.5,36.5,63.55,17.62
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,11.8,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.24,10.38
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,32.81,21.96
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,52.1,29.22
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,96.5,53.48
2016,9,17,7,45,556.0,72.0,1.55,26.0,245.0,144.06,87.58
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,197.71,130.05
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,251.39,174.44
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,308.84,221.21
2016,9,17,8,45,706.0,98.0,0.65,29.0,455.5,364.14,264.48
2016,9,17,9,0,729.0,104.0,0.4,30.0,506.0,420.95,306.35
2016,9,17,9,15,749.0,107.5,0.45,30.5,553.0,476.42,347.72
2016,9,17,9,30,769.0,111.0,0.5,31.0,600.0,530.91,387.04
2016,9,17,9,45,779.0,116.5,0.55,31.5,640.5,581.65,422.45
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,631.45,456.13
2016,9,17,10,15,800.0,124.0,0.7,32.0,716.0,677.31,487.93
2016,9,17,10,30,811.0,126.0,0.8,32.0,751.0,721.79,517.44
2016,9,17,10,45,815.5,130.5,0.9,32.5,778.0,762.17,542.35
2016,9,17,11,0,820.0,135.0,1.0,33.0,805.0,800.28,565.62
2016,9,17,11,15,825.5,136.0,1.05,33.0,825.0,833.25,586.03
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,863.63,604.82
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.5,887.92,619.86
2016,9,17,12,0,831.0,142.0,1.2,33.0,868.0,909.11,633.09
2016,9,17,12,15,832.0,142.5,1.2,33.0,871.0,925.96,643.03
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,939.55,651.11
2016,9,17,12,45,832.0,142.0,1.3,33.5,869.0,946.34,655.34
2016,9,17,13,0,831.0,141.0,1.4,34.0,864.0,949.72,657.63
2016,9,17,13,15,827.0,140.5,1.45,34.0,850.0,947.33,657.18
2016,9,17,13,30,823.0,140.0,1.5,34.0,836.0,941.54,654.82
2016,9,17,13,45,817.5,138.0,1.55,34.0,814.0,929.38,648.66
2016,9,17,14,0,812.0,136.0,1.6,34.0,792.0,913.95,640.59
2016,9,17,14,15,802.5,134.0,1.6,33.5,762.0,891.69,629.02
2016,9,17,14,30,793.0,132.0,1.6,33.0,732.0,866.54,615.65
2016,9,17,14,45,767.5,136.0,1.65,33.0,693.0,831.16,594.95
2016,9,17,15,0,742.0,140.0,1.7,33.0,654.0,797.18,575.01
2016,9,17,15,15,448.0,211.5,1.7,33.0,516.5,608.82,446.53
2016,9,17,15,30,154.0,283.0,1.7,33.0,379.0,425.37,313.3
2016,9,17,15,45,407.5,202.5,1.75,33.0,426.0,538.26,401.29
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,617.21,461.44
2016,9,17,16,15,629.5,115.5,1.75,32.5,421.5,560.72,421.85
2016,9,17,16,30,598.0,109.0,1.7,32.0,370.0,505.15,382.74
2016,9,17,16,45,556.0,100.5,1.65,32.0,317.0,442.66,336.57
2016,9,17,17,0,514.0,92.0,1.6,32.0,264.0,382.87,291.0
2016,9,17,17,15,452.0,81.5,1.45,31.0,211.5,312.63,237.01
2016,9,17,17,30,390.0,71.0,1.3,30.0,159.0,251.15,187.9
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.0,181.29,131.28
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,121.63,81.83
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,55.1,7.32
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.81,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.77,11.95
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.22,26.33
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,58.54,36.22
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,100.78,60.75
2016,9,18,7,45,464.5,89.0,2.0,25.5,233.5,145.37,92.68
2016,9,18,8,0,522.0,99.0,2.0,26.0,286.0,196.94,133.3
2016,9,18,8,15,563.0,107.0,2.0,26.5,338.5,248.28,175.69
2016,9,18,8,30,604.0,115.0,2.0,27.0,391.0,303.95,221.5
2016,9,18,8,45,632.5,121.5,2.0,27.5,441.0,357.42,265.14
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,413.16,309.32
2016,9,18,9,15,683.0,132.5,1.9,28.5,537.5,465.74,349.62
2016,9,18,9,30,705.0,137.0,1.8,29.0,584.0,519.26,389.15
2016,9,18,9,45,719.0,142.0,1.75,29.5,624.5,569.14,424.87
2016,9,18,10,0,733.0,147.0,1.7,30.0,665.0,618.62,459.09
2016,9,18,10,15,745.5,150.0,1.6,30.0,700.0,664.43,490.41
2016,9,18,10,30,758.0,153.0,1.5,30.0,735.0,708.99,519.97
2016,9,18,10,45,766.0,156.0,1.4,30.5,762.0,748.63,543.59
2016,9,18,11,0,774.0,159.0,1.3,31.0,789.0,786.4,565.06
2016,9,18,11,15,780.0,160.5,1.15,31.0,809.0,818.92,583.23
2016,9,18,11,30,786.0,162.0,1.0,31.0,829.0,849.06,599.43
2016,9,18,11,45,823.5,141.0,0.85,31.5,849.0,881.66,615.45
2016,9,18,12,0,861.0,120.0,0.7,32.0,869.0,908.59,627.37
2016,9,18,12,15,861.5,120.5,0.6,32.0,872.5,924.85,634.77
2016,9,18,12,30,862.0,121.0,0.5,32.0,876.0,937.77,640.23
2016,9,18,12,45,656.5,238.0,0.4,32.0,811.0,882.05,604.76
2016,9,18,13,0,451.0,355.0,0.3,32.0,746.0,810.69,554.15
2016,9,18,13,15,653.5,236.5,0.35,32.0,792.0,885.18,608.05
2016,9,18,13,30,856.0,118.0,0.4,32.0,838.0,942.17,642.54
2016,9,18,13,45,851.5,116.0,0.45,32.5,816.5,930.44,635.09
2016,9,18,14,0,847.0,114.0,0.5,33.0,795.0,915.35,626.73
2016,9,18,14,15,698.0,186.0,0.55,33.0,733.0,853.82,591.48
2016,9,18,14,30,549.0,258.0,0.6,33.0,671.0,781.65,546.39
2016,9,18,14,45,461.5,273.5,0.7,33.0,609.0,710.21,502.19
2016,9,18,15,0,374.0,289.0,0.8,33.0,547.0,633.35,453.0
2016,9,18,15,15,569.5,197.5,0.85,32.5,560.5,691.55,499.74
2016,9,18,15,30,765.0,106.0,0.9,32.0,574.0,726.55,527.13
2016,9,18,15,45,744.0,102.0,0.95,32.0,526.5,678.54,497.02
2016,9,18,16,0,723.0,98.0,1.0,32.0,479.0,631.84,467.92
2016,9,18,16,15,693.5,93.5,1.0,31.5,427.0,576.39,430.96
2016,9,18,16,30,664.0,89.0,1.0,31.0,375.0,521.56,393.17
2016,9,18,16,45,624.0,82.5,1.0,31.0,321.5,459.48,347.95
2016,9,18,17,0,584.0,76.0,1.0,31.0,268.0,399.82,302.88
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.0,331.08,249.76
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,267.92,199.03
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,195.25,140.18
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,132.66,87.73
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,58.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.81,0.0
2016,9,19,6,45,189.5,27.0,2.2,24.5,50.5,20.92,9.57
2016,9,19,7,0,327.0,43.0,2.5,25.0,88.0,33.13,22.05
2016,9,19,7,15,416.0,53.5,2.55,25.5,138.5,51.51,29.02
2016,9,19,7,30,505.0,64.0,2.6,26.0,189.0,95.99,52.95
2016,9,19,7,45,567.0,70.0,2.65,27.0,244.0,143.19,86.21
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,197.67,129.14
