Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,15,667.0,81.0,2.6,28.5,353.0,251.73,174.43
2016,9,19,8,30,705.0,86.0,2.5,29.0,407.0,309.56,222.64
2016,9,19,8,45,732.0,90.0,2.45,30.0,458.5,367.28,269.53
2016,9,19,9,0,759.0,94.0,2.4,31.0,510.0,425.05,314.89
2016,9,19,9,15,778.5,97.5,2.25,31.0,557.0,480.19,357.87
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,535.78,399.66
2016,9,19,9,45,812.5,103.5,2.0,31.5,646.0,587.56,436.64
2016,9,19,10,0,827.0,106.0,1.9,32.0,688.0,638.69,471.79
2016,9,19,10,15,837.5,108.0,1.85,32.5,723.0,685.24,502.88
2016,9,19,10,30,848.0,110.0,1.8,33.0,758.0,730.21,530.41
2016,9,19,10,45,856.5,111.0,1.8,33.5,786.5,770.88,554.91
2016,9,19,11,0,865.0,112.0,1.8,34.0,815.0,809.37,577.67
2016,9,19,11,15,870.0,113.0,1.9,34.0,835.0,842.56,598.92
2016,9,19,11,30,875.0,114.0,2.0,34.0,855.0,872.98,618.42
2016,9,19,11,45,880.0,113.0,2.1,34.5,867.0,898.45,633.51
2016,9,19,12,0,885.0,112.0,2.2,35.0,879.0,920.82,646.68
2016,9,19,12,15,885.5,112.0,2.25,35.0,882.0,936.84,656.82
2016,9,19,12,30,886.0,112.0,2.3,35.0,885.0,949.41,664.97
2016,9,19,12,45,885.0,111.5,2.4,35.0,879.5,956.54,670.33
2016,9,19,13,0,884.0,111.0,2.5,35.0,874.0,960.09,673.63
2016,9,19,13,15,880.5,110.5,2.55,35.0,859.5,957.69,672.91
2016,9,19,13,30,877.0,110.0,2.6,35.0,845.0,951.72,670.13
2016,9,19,13,45,871.5,108.5,2.7,35.0,822.5,939.3,663.81
2016,9,19,14,0,866.0,107.0,2.8,35.0,800.0,923.47,655.42
2016,9,19,14,15,857.5,105.5,2.85,35.0,770.0,901.6,642.83
2016,9,19,14,30,849.0,104.0,2.9,35.0,740.0,876.66,628.31
2016,9,19,14,45,837.5,102.0,2.95,35.0,702.5,845.66,609.79
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,812.09,589.5
2016,9,19,15,15,810.0,97.5,3.0,34.5,621.5,776.76,568.77
2016,9,19,15,30,794.0,95.0,3.0,34.0,578.0,734.65,543.15
2016,9,19,15,45,772.5,92.0,3.0,34.0,529.5,686.32,511.77
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,637.14,479.32
2016,9,19,16,15,722.0,84.5,2.85,33.5,428.5,580.81,440.25
2016,9,19,16,30,693.0,80.0,2.7,33.0,376.0,526.85,401.37
2016,9,19,16,45,652.0,74.5,2.55,32.5,322.0,464.07,354.75
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,403.79,308.41
2016,9,19,17,15,549.0,61.5,2.2,31.0,214.0,334.46,254.07
2016,9,19,17,30,487.0,54.0,2.0,30.0,160.0,270.74,202.17
2016,9,19,17,45,387.5,43.5,1.8,29.5,111.5,196.71,141.27
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,133.69,87.36
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,58.17,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,10.81,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,20.4,8.95
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,31.34,20.63
2016,9,20,7,15,442.0,51.0,2.0,24.5,140.0,49.6,27.33
2016,9,20,7,30,530.0,61.0,1.9,25.0,191.0,95.08,51.52
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.5,143.26,85.48
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,198.6,129.17
2016,9,20,8,15,690.0,77.0,1.7,27.5,356.5,253.76,175.41
2016,9,20,8,30,727.0,82.0,1.6,28.0,411.0,314.26,225.58
2016,9,20,8,45,755.0,85.5,1.5,29.0,463.5,371.25,271.61
2016,9,20,9,0,783.0,89.0,1.4,30.0,516.0,430.19,317.3
2016,9,20,9,15,802.0,92.0,1.45,30.5,563.5,485.82,360.03
2016,9,20,9,30,821.0,95.0,1.5,31.0,611.0,541.77,401.53
2016,9,20,9,45,834.5,97.5,1.55,31.5,653.0,594.48,439.37
2016,9,20,10,0,848.0,100.0,1.6,32.0,695.0,645.49,474.89
2016,9,20,10,15,858.5,102.0,1.65,32.0,730.5,692.85,507.79
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,738.59,537.41
2016,9,20,10,45,876.0,105.5,1.8,32.5,794.0,779.3,562.72
2016,9,20,11,0,883.0,107.0,1.9,33.0,822.0,817.66,586.3
2016,9,20,11,15,888.0,108.0,1.9,33.0,842.0,851.32,607.02
2016,9,20,11,30,893.0,109.0,1.9,33.0,862.0,882.13,625.86
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.5,907.24,640.25
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,929.09,652.64
2016,9,20,12,15,898.5,110.0,2.0,34.0,888.0,945.23,662.35
2016,9,20,12,30,899.0,110.0,2.0,34.0,891.0,957.87,670.03
2016,9,20,12,45,897.5,110.0,2.0,34.5,885.5,965.07,673.09
2016,9,20,13,0,896.0,110.0,2.0,35.0,880.0,968.64,674.08
2016,9,20,13,15,892.5,109.5,2.0,35.0,865.5,966.16,672.9
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,960.07,669.69
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,947.55,663.17
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,931.59,654.63
2016,9,20,14,15,582.5,225.5,2.05,35.0,682.0,787.29,561.79
2016,9,20,14,30,288.0,344.0,2.0,35.0,559.0,630.93,451.65
2016,9,20,14,45,545.5,229.5,2.0,35.0,610.0,733.6,529.47
2016,9,20,15,0,803.0,115.0,2.0,35.0,661.0,812.17,583.98
2016,9,20,15,15,786.0,112.0,2.0,34.5,617.0,771.22,559.05
2016,9,20,15,30,769.0,109.0,2.0,34.0,573.0,728.56,533.61
2016,9,20,15,45,746.5,105.0,2.0,34.0,524.0,679.28,502.16
2016,9,20,16,0,724.0,101.0,2.0,34.0,475.0,631.66,470.89
2016,9,20,16,15,693.0,96.0,1.9,33.5,422.5,574.68,431.65
2016,9,20,16,30,662.0,91.0,1.8,33.0,370.0,518.47,391.8
2016,9,20,16,45,617.5,84.5,1.7,33.0,315.5,454.12,343.96
2016,9,20,17,0,573.0,78.0,1.6,33.0,261.0,392.65,296.79
2016,9,20,17,15,508.5,69.0,1.45,32.0,207.5,322.55,242.65
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,258.34,191.11
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,183.87,131.04
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,120.72,77.54
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,51.88,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.88,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,24.1,11.21
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,39.29,27.24
2016,9,21,7,15,284.0,69.0,0.95,24.5,126.5,60.67,39.04
2016,9,21,7,30,364.0,87.0,1.0,25.0,175.0,103.19,64.37
2016,9,21,7,45,432.0,97.5,1.1,26.0,229.0,147.14,95.0
2016,9,21,8,0,500.0,108.0,1.2,27.0,283.0,199.04,134.67
2016,9,21,8,15,542.5,117.5,1.2,27.5,336.5,250.97,176.74
2016,9,21,8,30,585.0,127.0,1.2,28.0,390.0,307.93,222.63
2016,9,21,8,45,411.0,181.0,1.25,28.5,377.0,325.98,241.27
2016,9,21,9,0,237.0,235.0,1.3,29.0,364.0,325.63,243.11
2016,9,21,9,15,212.0,261.5,1.35,29.5,384.5,352.76,263.13
2016,9,21,9,30,187.0,288.0,1.4,30.0,405.0,377.1,280.2
2016,9,21,9,45,152.0,308.5,1.45,30.5,408.0,387.18,286.37
2016,9,21,10,0,117.0,329.0,1.5,31.0,411.0,393.7,289.65
2016,9,21,10,15,78.5,323.5,1.55,31.0,380.0,367.82,270.29
2016,9,21,10,30,40.0,318.0,1.6,31.0,349.0,339.23,248.79
2016,9,21,10,45,37.5,325.0,1.65,31.5,355.0,347.06,253.71
2016,9,21,11,0,35.0,332.0,1.7,32.0,361.0,354.6,258.24
2016,9,21,11,15,34.5,339.0,1.8,32.0,368.0,363.55,264.48
2016,9,21,11,30,34.0,346.0,1.9,32.0,375.0,372.4,270.66
2016,9,21,11,45,215.0,361.0,2.0,32.5,546.0,559.73,406.01
2016,9,21,12,0,396.0,376.0,2.1,33.0,717.0,745.38,532.55
2016,9,21,12,15,413.0,369.5,2.2,33.0,726.0,768.69,547.37
2016,9,21,12,30,430.0,363.0,2.3,33.0,735.0,786.04,559.75
2016,9,21,12,45,655.0,243.5,2.4,33.5,806.0,882.88,629.07
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,966.38,681.3
2016,9,21,13,15,876.5,123.0,2.55,34.0,862.5,963.39,679.49
2016,9,21,13,30,873.0,122.0,2.6,34.0,848.0,956.84,676.35
2016,9,21,13,45,868.0,120.5,2.65,34.0,825.5,944.85,669.92
2016,9,21,14,0,863.0,119.0,2.7,34.0,803.0,929.46,661.45
2016,9,21,14,15,855.0,117.0,2.75,34.0,772.5,907.51,648.84
2016,9,21,14,30,847.0,115.0,2.8,34.0,742.0,887.86,637.78
2016,9,21,14,45,836.5,112.0,2.85,34.0,704.5,856.53,619.07
2016,9,21,15,0,826.0,109.0,2.9,34.0,667.0,822.55,598.57
2016,9,21,15,15,810.5,106.0,2.9,33.5,623.5,782.1,574.44
2016,9,21,15,30,795.0,103.0,2.9,33.0,580.0,739.75,548.7
2016,9,21,15,45,775.0,99.0,2.9,33.0,531.0,691.37,517.25
2016,9,21,16,0,755.0,95.0,2.9,33.0,482.0,641.99,484.52
2016,9,21,16,15,725.5,90.0,2.8,32.5,429.0,586.82,445.92
2016,9,21,16,30,696.0,85.0,2.7,32.0,376.0,530.11,405.07
2016,9,21,16,45,655.5,78.5,2.6,31.5,321.0,466.48,357.71
2016,9,21,17,0,615.0,72.0,2.5,31.0,266.0,405.28,310.45
2016,9,21,17,15,551.5,64.0,2.2,30.0,211.5,334.81,254.68
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,270.05,201.47
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,194.07,138.99
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,129.41,82.03
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,47.65,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.23,8.2
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,32.78,21.97
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,52.34,30.87
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,97.27,55.49
2016,9,22,7,45,537.0,78.0,1.3,24.0,238.5,145.11,89.81
2016,9,22,8,0,587.0,88.0,1.2,25.0,292.0,198.82,132.39
2016,9,22,8,15,626.5,95.0,1.3,26.0,346.0,252.55,176.77
2016,9,22,8,30,666.0,102.0,1.4,27.0,400.0,310.3,224.16
2016,9,22,8,45,690.5,109.0,1.5,28.0,451.0,366.04,269.32
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,423.47,314.32
2016,9,22,9,15,736.0,120.0,1.7,29.5,549.0,477.72,356.23
2016,9,22,9,30,757.0,124.0,1.8,30.0,596.0,532.65,397.37
2016,9,22,9,45,771.0,128.5,1.95,30.5,637.0,585.09,435.7
2016,9,22,10,0,785.0,133.0,2.1,31.0,678.0,635.89,471.89
2016,9,22,10,15,796.0,135.5,2.15,31.0,713.0,681.83,504.39
2016,9,22,10,30,807.0,138.0,2.2,31.0,748.0,726.4,535.12
2016,9,22,10,45,813.0,141.0,2.25,31.5,775.0,766.04,559.8
2016,9,22,11,0,819.0,144.0,2.3,32.0,802.0,803.49,582.79
2016,9,22,11,15,824.0,145.5,2.35,32.0,821.5,836.22,603.72
2016,9,22,11,30,829.0,147.0,2.4,32.0,841.0,866.33,622.92
2016,9,22,11,45,822.0,153.5,2.5,32.5,849.5,888.21,635.92
2016,9,22,12,0,815.0,160.0,2.6,33.0,858.0,906.71,646.83
2016,9,22,12,15,815.0,160.5,2.65,33.0,860.5,922.1,656.78
2016,9,22,12,30,815.0,161.0,2.7,33.0,863.0,934.26,664.79
2016,9,22,12,45,808.5,163.0,2.8,33.0,855.5,938.58,668.34
2016,9,22,13,0,802.0,165.0,2.9,33.0,848.0,939.52,669.92
2016,9,22,13,15,797.5,163.5,2.95,33.0,833.0,935.35,667.99
2016,9,22,13,30,793.0,162.0,3.0,33.0,818.0,927.87,664.11
2016,9,22,13,45,780.0,163.5,3.1,33.5,794.0,912.38,654.17
2016,9,22,14,0,767.0,165.0,3.2,34.0,770.0,893.91,642.41
2016,9,22,14,15,463.5,260.5,3.25,33.5,622.5,711.33,519.03
2016,9,22,14,30,160.0,356.0,3.3,33.0,475.0,520.74,381.19
2016,9,22,14,45,418.0,264.0,3.35,33.0,550.5,658.13,486.48
2016,9,22,15,0,676.0,172.0,3.4,33.0,626.0,767.24,567.78
2016,9,22,15,15,447.0,220.0,3.4,32.5,512.0,611.5,456.71
2016,9,22,15,30,218.0,268.0,3.4,32.0,398.0,457.06,343.3
2016,9,22,15,45,137.5,239.0,3.45,32.0,319.0,359.29,271.45
2016,9,22,16,0,57.0,210.0,3.5,32.0,240.0,259.63,196.11
2016,9,22,16,15,144.5,188.5,3.4,31.5,251.5,299.12,229.06
2016,9,22,16,30,232.0,167.0,3.3,31.0,263.0,329.8,254.22
2016,9,22,16,45,319.0,137.5,3.25,31.0,248.5,334.45,258.37
2016,9,22,17,0,406.0,108.0,3.2,31.0,234.0,336.11,258.7
2016,9,22,17,15,340.5,92.5,2.9,30.0,183.5,268.26,204.9
2016,9,22,17,30,275.0,77.0,2.6,29.0,133.0,206.97,155.15
2016,9,22,17,45,186.0,56.0,2.3,28.5,88.5,133.74,95.72
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,75.59,46.21
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,27.99,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,23.0,2.4,23.5,38.5,17.78,5.99
2016,9,23,7,0,239.0,46.0,2.7,24.0,77.0,35.3,23.79
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.0,53.37,32.67
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,95.3,56.13
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.5,139.14,86.25
2016,9,23,8,0,584.0,82.0,3.4,26.0,284.0,192.23,127.5
2016,9,23,8,15,420.0,131.5,3.45,26.5,289.5,230.38,166.25
2016,9,23,8,30,256.0,181.0,3.5,27.0,295.0,250.06,187.51
2016,9,23,8,45,174.5,208.0,3.6,27.5,290.5,261.44,198.29
2016,9,23,9,0,93.0,235.0,3.7,28.0,286.0,262.95,199.88
2016,9,23,9,15,440.0,168.0,3.75,28.0,437.5,376.92,287.83
2016,9,23,9,30,787.0,101.0,3.8,28.0,589.0,526.85,402.75
2016,9,23,9,45,806.0,101.5,3.85,28.5,631.0,578.54,441.33
2016,9,23,10,0,825.0,102.0,3.9,29.0,673.0,629.96,479.04
2016,9,23,10,15,835.5,103.5,3.9,29.0,708.0,675.63,512.49
2016,9,23,10,30,846.0,105.0,3.9,29.0,743.0,719.72,542.59
2016,9,23,10,45,854.5,106.0,3.95,29.5,770.5,759.99,568.63
2016,9,23,11,0,863.0,107.0,4.0,30.0,798.0,798.07,592.92
2016,9,23,11,15,868.0,108.0,4.0,30.0,817.5,830.87,614.42
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,860.89,634.0
2016,9,23,11,45,527.0,269.5,4.0,30.5,711.0,746.05,550.52
2016,9,23,12,0,181.0,430.0,4.0,31.0,585.0,600.68,438.6
2016,9,23,12,15,519.5,276.5,4.05,31.0,722.5,770.37,567.49
2016,9,23,12,30,858.0,123.0,4.1,31.0,860.0,928.2,676.36
2016,9,23,12,45,552.5,271.0,4.15,31.5,744.5,810.76,593.12
2016,9,23,13,0,247.0,419.0,4.2,32.0,629.0,667.93,485.79
2016,9,23,13,15,158.0,401.5,4.2,32.0,535.5,567.79,415.06
2016,9,23,13,30,69.0,384.0,4.2,32.0,442.0,458.47,335.89
2016,9,23,13,45,145.0,383.5,4.25,32.5,499.5,538.47,395.13
2016,9,23,14,0,221.0,383.0,4.3,33.0,557.0,607.85,445.3
2016,9,23,14,15,516.5,250.5,4.3,32.5,634.5,747.32,552.51
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,855.8,631.21
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,823.61,610.12
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,789.05,588.14
2016,9,23,15,15,768.5,110.0,4.35,31.5,593.5,748.17,562.42
2016,9,23,15,30,751.0,107.0,4.3,31.0,550.0,705.68,535.24
2016,9,23,15,45,709.0,109.0,4.3,31.0,499.0,652.06,498.75
2016,9,23,16,0,667.0,111.0,4.3,31.0,448.0,597.07,459.17
2016,9,23,16,15,639.5,103.0,4.15,30.5,396.5,541.57,419.11
2016,9,23,16,30,612.0,95.0,4.0,30.0,345.0,486.67,378.34
2016,9,23,16,45,580.5,85.0,3.85,30.0,294.0,428.29,332.97
2016,9,23,17,0,549.0,75.0,3.7,30.0,243.0,371.63,287.53
2016,9,23,17,15,480.0,66.0,3.4,29.5,191.0,301.41,230.65
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,237.62,177.46
2016,9,23,17,45,305.5,43.5,2.8,28.5,93.0,162.94,115.8
2016,9,23,18,0,200.0,30.0,2.5,28.0,47.0,101.91,60.35
2016,9,23,18,15,100.0,15.0,2.55,27.5,23.5,36.66,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.5,17.41,5.27
2016,9,24,7,0,232.0,45.0,3.0,24.0,75.0,34.54,23.11
2016,9,24,7,15,322.0,59.0,3.1,24.0,123.0,52.56,32.33
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,94.41,55.97
2016,9,24,7,45,474.5,82.0,3.35,24.5,223.5,139.15,87.75
2016,9,24,8,0,537.0,91.0,3.5,25.0,276.0,190.59,128.42
2016,9,24,8,15,352.0,139.5,3.6,25.5,269.0,220.77,161.33
2016,9,24,8,30,167.0,188.0,3.7,26.0,262.0,228.52,173.29
2016,9,24,8,45,162.5,213.0,3.85,26.5,292.5,261.28,199.23
2016,9,24,9,0,158.0,238.0,4.0,27.0,323.0,293.51,224.07
2016,9,24,9,15,448.0,178.5,4.0,27.5,449.5,390.42,298.54
2016,9,24,9,30,738.0,119.0,4.0,28.0,576.0,516.08,394.65
2016,9,24,9,45,379.0,185.5,4.05,28.5,421.0,405.66,310.26
2016,9,24,10,0,20.0,252.0,4.1,29.0,266.0,256.03,192.04
2016,9,24,10,15,413.0,188.0,4.05,29.0,497.5,469.54,359.46
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,709.74,537.15
2016,9,24,10,45,817.0,124.5,4.0,29.5,757.0,750.39,562.31
2016,9,24,11,0,828.0,125.0,4.0,30.0,785.0,789.17,586.98
2016,9,24,11,15,568.5,259.5,4.0,30.0,718.0,737.42,547.05
2016,9,24,11,30,309.0,394.0,4.0,30.0,651.0,665.09,489.27
2016,9,24,11,45,167.5,361.5,4.0,30.0,501.5,512.96,379.73
2016,9,24,12,0,26.0,329.0,4.0,30.0,352.0,352.21,260.03
2016,9,24,12,15,178.0,366.0,4.0,30.0,518.0,537.1,398.42
2016,9,24,12,30,330.0,403.0,4.0,30.0,684.0,727.25,533.52
2016,9,24,12,45,172.0,335.5,4.05,30.5,482.5,506.97,375.27
2016,9,24,13,0,14.0,268.0,4.1,31.0,281.0,276.89,203.96
2016,9,24,13,15,235.5,298.0,4.05,31.0,491.5,538.72,401.77
2016,9,24,13,30,457.0,328.0,4.0,31.0,702.0,786.36,577.18
2016,9,24,13,45,333.5,355.0,4.0,31.0,624.0,691.2,507.89
2016,9,24,14,0,210.0,382.0,4.0,31.0,546.0,596.4,439.33
2016,9,24,14,15,500.5,254.0,4.0,30.5,623.5,735.44,547.58
2016,9,24,14,30,791.0,126.0,4.0,30.0,701.0,843.92,627.19
2016,9,24,14,45,743.5,139.5,4.0,30.0,657.5,803.19,599.83
2016,9,24,15,0,696.0,153.0,4.0,30.0,614.0,759.33,571.04
2016,9,24,15,15,676.0,148.0,3.95,29.5,571.0,717.03,543.97
2016,9,24,15,30,656.0,143.0,3.9,29.0,528.0,673.56,515.17
2016,9,24,15,45,626.5,138.0,3.9,29.0,479.5,622.31,478.8
2016,9,24,16,0,597.0,133.0,3.9,29.0,431.0,571.21,441.84
2016,9,24,16,15,560.5,125.5,3.7,28.5,380.5,513.44,399.52
2016,9,24,16,30,524.0,118.0,3.5,28.0,330.0,454.53,355.31
2016,9,24,16,45,471.0,108.5,3.35,28.0,277.5,389.83,304.77
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,329.39,256.3
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,261.24,201.17
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,200.13,150.54
2016,9,24,17,45,187.0,51.0,2.6,26.5,82.0,127.2,90.74
2016,9,24,18,0,95.0,31.0,2.4,26.0,39.0,68.58,38.24
2016,9,24,18,15,47.5,15.5,2.4,25.5,19.5,25.49,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.5,20.0,19.23,5.81
2016,9,25,7,0,0.0,40.0,2.2,24.0,40.0,37.41,25.44
2016,9,25,7,15,15.0,63.5,2.3,24.0,67.0,58.82,41.94
2016,9,25,7,30,30.0,87.0,2.4,24.0,94.0,81.27,59.76
2016,9,25,7,45,45.5,110.5,2.5,24.0,124.5,107.63,80.55
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,136.13,103.06
2016,9,25,8,15,89.0,160.5,2.6,24.0,197.0,172.57,131.52
2016,9,25,8,30,117.0,187.0,2.6,24.0,239.0,211.43,161.94
2016,9,25,8,45,117.5,211.5,2.65,24.5,269.0,242.78,186.41
2016,9,25,9,0,118.0,236.0,2.7,25.0,299.0,274.22,210.45
2016,9,25,9,15,148.0,259.5,2.65,25.0,346.0,319.22,244.77
2016,9,25,9,30,178.0,283.0,2.6,25.0,393.0,367.28,281.0
2016,9,25,9,45,181.0,304.5,2.6,25.5,423.0,400.39,304.85
2016,9,25,10,0,184.0,326.0,2.6,26.0,453.0,433.53,328.31
2016,9,25,10,15,268.0,328.5,2.6,26.0,523.5,505.2,381.66
2016,9,25,10,30,352.0,331.0,2.6,26.0,594.0,581.76,437.55
2016,9,25,10,45,420.0,317.0,2.6,26.5,642.0,638.12,477.38
2016,9,25,11,0,488.0,303.0,2.6,27.0,690.0,695.76,517.59
2016,9,25,11,15,437.5,334.0,2.55,27.0,687.5,702.85,520.18
2016,9,25,11,30,387.0,365.0,2.5,27.0,685.0,701.92,517.58
2016,9,25,11,45,319.0,391.5,2.5,27.0,657.5,681.23,501.31
2016,9,25,12,0,251.0,418.0,2.5,27.0,630.0,656.68,482.36
2016,9,25,12,15,174.5,417.5,2.45,27.0,565.5,586.99,432.09
2016,9,25,12,30,98.0,417.0,2.4,27.0,501.0,513.16,378.3
2016,9,25,12,45,95.5,413.0,2.4,27.0,494.0,509.14,375.93
2016,9,25,13,0,93.0,409.0,2.4,27.0,487.0,504.67,372.91
2016,9,25,13,15,125.5,407.5,2.3,27.0,511.0,543.54,401.29
2016,9,25,13,30,158.0,406.0,2.2,27.0,535.0,573.77,423.22
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,555.07,410.12
2016,9,25,14,0,145.0,381.0,2.1,27.0,493.0,535.75,396.91
2016,9,25,14,15,72.5,260.0,2.0,26.5,316.0,330.6,249.14
2016,9,25,14,30,0.0,139.0,1.9,26.0,139.0,135.59,100.8
2016,9,25,14,45,0.0,92.5,1.85,26.0,92.5,89.55,65.46
2016,9,25,15,0,0.0,46.0,1.8,26.0,46.0,44.48,29.98
2016,9,25,15,15,0.0,32.0,1.8,26.0,32.0,30.93,19.25
2016,9,25,15,30,0.0,18.0,1.8,26.0,18.0,17.39,8.41
2016,9,25,15,45,0.0,22.0,1.85,26.0,22.0,21.25,11.58
2016,9,25,16,0,0.0,26.0,1.9,26.0,26.0,25.11,14.77
2016,9,25,16,15,0.0,23.0,1.85,25.5,23.0,22.2,12.51
2016,9,25,16,30,0.0,20.0,1.8,25.0,20.0,19.3,10.22
2016,9,25,16,45,0.0,16.5,1.75,24.5,16.5,15.92,7.5
2016,9,25,17,0,0.0,13.0,1.7,24.0,13.0,12.54,4.74
2016,9,25,17,15,0.0,10.0,1.65,24.0,10.0,9.64,2.31
2016,9,25,17,30,0.0,7.0,1.6,24.0,7.0,6.74,0.0
2016,9,25,17,45,0.0,4.5,1.6,24.0,4.5,4.33,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,19.0,6.0,5.78,0.0
2016,9,26,7,0,0.0,12.0,3.8,19.0,12.0,11.57,4.14
2016,9,26,7,15,0.0,20.0,3.85,19.0,20.0,19.29,10.37
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,27.02,17.03
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,35.72,24.41
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,44.43,31.69
2016,9,26,8,15,0.0,61.5,4.15,19.0,61.5,59.43,44.12
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,74.46,56.4
2016,9,26,8,45,0.0,80.5,4.3,19.0,80.5,77.85,58.99
2016,9,26,9,0,0.0,84.0,4.4,19.0,84.0,81.26,61.56
2016,9,26,9,15,0.0,81.0,4.4,19.0,81.0,78.36,58.98
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,75.46,56.43
2016,9,26,9,45,0.0,82.5,4.4,19.5,82.5,79.84,59.71
2016,9,26,10,0,0.0,87.0,4.4,20.0,87.0,84.22,62.97
2016,9,26,10,15,2.5,139.0,4.4,20.0,141.0,136.28,104.65
2016,9,26,10,30,5.0,191.0,4.4,20.0,195.0,188.74,146.01
2016,9,26,10,45,6.5,201.0,4.4,20.5,206.5,200.01,154.31
2016,9,26,11,0,8.0,211.0,4.4,21.0,218.0,211.41,162.74
2016,9,26,11,15,9.0,220.5,4.4,21.0,228.0,222.03,170.84
2016,9,26,11,30,10.0,230.0,4.4,21.0,238.0,232.72,179.01
2016,9,26,11,45,7.0,199.0,4.4,21.5,205.0,200.04,153.13
2016,9,26,12,0,4.0,168.0,4.4,22.0,172.0,167.15,127.13
2016,9,26,12,15,6.0,185.5,4.35,22.0,191.0,186.39,142.21
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,205.77,157.28
2016,9,26,12,45,13.5,249.0,4.25,22.0,260.5,257.0,196.91
2016,9,26,13,0,19.0,295.0,4.2,22.0,311.0,308.87,236.56
2016,9,26,13,15,14.0,257.0,4.15,22.0,268.5,266.21,203.92
2016,9,26,13,30,9.0,219.0,4.1,22.0,226.0,223.52,171.18
2016,9,26,13,45,7.5,205.0,4.1,22.0,211.0,208.22,159.54
2016,9,26,14,0,6.0,191.0,4.1,22.0,196.0,192.89,147.8
2016,9,26,14,15,24.5,247.5,4.05,22.0,265.5,274.37,211.85
2016,9,26,14,30,43.0,304.0,4.0,22.0,335.0,351.88,271.72
2016,9,26,14,45,21.5,228.5,3.95,22.0,244.0,245.06,189.51
2016,9,26,15,0,0.0,153.0,3.9,22.0,153.0,149.97,114.82
2016,9,26,15,15,0.0,114.0,3.8,22.0,114.0,110.91,84.14
2016,9,26,15,30,0.0,75.0,3.7,22.0,75.0,72.54,53.51
2016,9,26,15,45,0.0,84.0,3.65,22.0,84.0,81.26,60.79
2016,9,26,16,0,0.0,93.0,3.6,22.0,93.0,90.27,68.33
2016,9,26,16,15,0.0,82.0,3.55,21.5,82.0,79.39,59.82
2016,9,26,16,30,0.0,71.0,3.5,21.0,71.0,68.64,51.31
2016,9,26,16,45,0.0,59.5,3.45,21.0,59.5,57.5,42.24
2016,9,26,17,0,0.0,48.0,3.4,21.0,48.0,46.36,33.03
2016,9,26,17,15,0.0,37.0,3.2,20.5,37.0,35.72,24.15
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,25.09,15.13
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,15.91,7.19
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.74,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.44,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,17.5,2.95,17.0,17.5,16.9,3.26
2016,9,27,7,0,0.0,35.0,3.0,17.0,35.0,33.16,22.52
2016,9,27,7,15,5.5,58.0,3.05,17.0,59.5,54.01,39.3
2016,9,27,7,30,11.0,81.0,3.1,17.0,84.0,76.32,58.1
2016,9,27,7,45,22.5,104.0,3.2,17.5,111.0,98.81,76.38
2016,9,27,8,0,34.0,127.0,3.3,18.0,138.0,124.53,97.12
2016,9,27,8,15,39.0,150.0,3.3,18.5,165.0,150.14,117.78
2016,9,27,8,30,44.0,173.0,3.3,19.0,192.0,176.48,138.75
2016,9,27,8,45,22.0,160.5,3.35,19.5,170.0,161.67,126.71
2016,9,27,9,0,0.0,148.0,3.4,20.0,148.0,142.22,110.65
2016,9,27,9,15,7.5,181.0,3.3,20.5,186.0,177.57,138.33
2016,9,27,9,30,15.0,214.0,3.2,21.0,224.0,213.89,166.3
2016,9,27,9,45,17.0,228.5,3.1,21.5,240.0,230.23,178.26
2016,9,27,10,0,19.0,243.0,3.0,22.0,256.0,246.77,190.29
2016,9,27,10,15,77.5,301.0,2.9,22.0,358.0,345.44,266.43
2016,9,27,10,30,136.0,359.0,2.8,22.0,460.0,451.11,345.58
2016,9,27,10,45,182.0,371.5,2.7,22.5,512.5,505.57,384.87
2016,9,27,11,0,228.0,384.0,2.6,23.0,565.0,562.85,425.67
2016,9,27,11,15,289.5,380.0,2.55,23.0,614.5,622.82,469.2
2016,9,27,11,30,351.0,376.0,2.5,23.0,664.0,681.6,511.28
2016,9,27,11,45,257.5,399.0,2.45,23.0,612.0,634.6,474.99
2016,9,27,12,0,164.0,422.0,2.4,23.0,560.0,576.93,431.48
2016,9,27,12,15,159.5,423.0,2.4,23.0,557.5,578.86,433.05
2016,9,27,12,30,155.0,424.0,2.4,23.0,555.0,580.0,433.74
2016,9,27,12,45,133.0,417.5,2.4,23.0,529.0,556.27,416.4
2016,9,27,13,0,111.0,411.0,2.4,23.0,503.0,523.61,392.85
2016,9,27,13,15,85.5,389.5,2.4,23.0,459.5,478.66,360.27
2016,9,27,13,30,60.0,368.0,2.4,23.0,416.0,433.27,327.06
2016,9,27,13,45,73.0,365.0,2.4,23.0,422.0,443.07,335.29
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,452.4,342.96
2016,9,27,14,15,174.0,347.5,2.35,23.0,474.5,524.37,398.56
2016,9,27,14,30,262.0,333.0,2.3,23.0,521.0,592.48,450.02
2016,9,27,14,45,256.5,314.5,2.3,23.0,490.0,562.97,429.27
2016,9,27,15,0,251.0,296.0,2.3,23.0,459.0,532.63,408.39
2016,9,27,15,15,221.5,277.0,2.2,22.5,413.5,473.47,366.06
2016,9,27,15,30,192.0,258.0,2.1,22.0,368.0,424.28,330.38
2016,9,27,15,45,146.0,233.5,2.05,22.0,313.0,358.48,280.59
2016,9,27,16,0,100.0,209.0,2.0,22.0,258.0,288.25,226.55
2016,9,27,16,15,96.0,184.5,1.85,22.0,227.0,255.98,201.99
2016,9,27,16,30,92.0,160.0,1.7,22.0,196.0,223.76,176.89
2016,9,27,16,45,303.5,117.5,1.55,22.0,209.5,298.59,237.93
2016,9,27,17,0,515.0,75.0,1.4,22.0,223.0,347.74,274.31
2016,9,27,17,15,442.5,65.0,1.2,21.5,172.0,277.54,215.76
2016,9,27,17,30,370.0,55.0,1.0,21.0,121.0,213.23,161.22
2016,9,27,17,45,267.0,39.5,0.85,21.0,78.0,142.67,101.32
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,79.23,31.62
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,28.73,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,13.15,0.57
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,26.75,16.96
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.0,42.11,23.63
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,87.47,47.19
2016,9,28,7,45,589.5,62.5,2.2,19.5,231.0,135.86,81.74
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,191.23,126.69
2016,9,28,8,15,688.5,74.0,2.1,21.0,340.0,246.17,173.75
2016,9,28,8,30,727.0,79.0,2.0,22.0,394.0,306.45,224.92
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.5,363.16,272.35
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,421.82,319.57
2016,9,28,9,15,803.5,89.0,1.7,24.5,544.0,477.24,363.23
2016,9,28,9,30,823.0,92.0,1.6,25.0,591.0,533.0,405.39
2016,9,28,9,45,837.5,94.0,1.55,25.5,633.0,585.18,443.58
2016,9,28,10,0,852.0,96.0,1.5,26.0,675.0,635.89,479.37
2016,9,28,10,15,862.0,98.0,1.45,26.0,709.5,682.5,512.06
2016,9,28,10,30,872.0,100.0,1.4,26.0,744.0,727.39,541.14
2016,9,28,10,45,879.5,101.0,1.35,26.5,771.5,767.45,565.21
2016,9,28,11,0,887.0,102.0,1.3,27.0,799.0,805.16,587.31
2016,9,28,11,15,892.0,103.0,1.3,27.0,818.5,838.27,607.88
2016,9,28,11,30,897.0,104.0,1.3,27.0,838.0,868.5,626.53
2016,9,28,11,45,904.0,101.5,1.35,27.5,850.0,893.83,641.41
2016,9,28,12,0,911.0,99.0,1.4,28.0,862.0,916.01,654.33
2016,9,28,12,15,911.5,99.5,1.4,28.0,864.0,932.15,664.13
2016,9,28,12,30,912.0,100.0,1.4,28.0,866.0,944.73,671.85
2016,9,28,12,45,911.5,99.0,1.45,28.5,859.5,951.18,675.26
2016,9,28,13,0,911.0,98.0,1.5,29.0,853.0,953.96,676.55
2016,9,28,13,15,907.5,97.5,1.5,29.0,838.0,950.79,674.96
2016,9,28,13,30,904.0,97.0,1.5,29.0,823.0,943.97,671.28
2016,9,28,13,45,899.0,95.5,1.5,29.0,800.0,931.08,663.96
2016,9,28,14,0,894.0,94.0,1.5,29.0,777.0,914.69,654.59
2016,9,28,14,15,886.0,92.5,1.5,29.0,746.0,892.24,641.46
2016,9,28,14,30,878.0,91.0,1.5,29.0,715.0,866.64,626.38
2016,9,28,14,45,868.5,88.0,1.5,29.0,677.5,835.1,607.44
2016,9,28,15,0,859.0,85.0,1.5,29.0,640.0,800.81,586.64
2016,9,28,15,15,844.0,83.0,1.45,29.0,596.0,760.81,561.37
2016,9,28,15,30,829.0,81.0,1.4,29.0,552.0,718.89,534.61
2016,9,28,15,45,810.0,77.0,1.4,29.0,503.0,674.39,506.18
2016,9,28,16,0,791.0,73.0,1.4,29.0,454.0,624.4,473.36
2016,9,28,16,15,762.0,69.5,1.3,28.5,401.0,567.95,433.48
2016,9,28,16,30,733.0,66.0,1.2,28.0,348.0,511.96,392.6
2016,9,28,16,45,692.0,60.5,1.15,27.5,293.5,448.11,344.64
2016,9,28,17,0,651.0,55.0,1.1,27.0,239.0,386.7,296.46
2016,9,28,17,15,582.5,48.0,1.05,26.5,185.0,316.77,239.85
2016,9,28,17,30,514.0,41.0,1.0,26.0,131.0,251.46,184.9
2016,9,28,17,45,395.0,30.5,0.95,25.5,84.5,173.21,119.22
2016,9,28,18,0,276.0,20.0,0.9,25.0,38.0,102.93,30.6
2016,9,28,18,15,138.0,10.0,0.9,24.5,19.0,37.89,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,12.32,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,25.0,15.57
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,39.91,21.65
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,87.42,45.72
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,138.1,82.1
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,197.32,130.67
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.0,254.02,180.47
2016,9,29,8,30,772.0,73.0,4.3,20.0,405.0,314.29,233.5
2016,9,29,8,45,799.5,75.5,4.4,20.5,458.0,372.12,284.14
2016,9,29,9,0,827.0,78.0,4.5,21.0,511.0,431.69,334.9
2016,9,29,9,15,846.0,81.0,4.45,21.5,559.0,490.12,383.03
2016,9,29,9,30,865.0,84.0,4.4,22.0,607.0,547.31,428.61
