Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,45,880.0,85.5,4.4,22.5,649.5,600.53,469.9
2016,9,29,10,0,895.0,87.0,4.4,23.0,692.0,652.88,509.28
2016,9,29,10,15,905.0,88.5,4.4,23.5,727.5,700.72,544.0
2016,9,29,10,30,915.0,90.0,4.4,24.0,763.0,746.71,574.85
2016,9,29,10,45,922.5,91.0,4.4,24.5,791.0,788.23,602.1
2016,9,29,11,0,930.0,92.0,4.4,25.0,819.0,827.26,627.29
2016,9,29,11,15,935.0,93.0,4.4,25.0,839.0,861.54,650.22
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,892.8,671.0
2016,9,29,11,45,940.0,96.0,4.45,25.5,870.0,917.56,686.22
2016,9,29,12,0,940.0,98.0,4.5,26.0,881.0,938.79,699.08
2016,9,29,12,15,940.5,98.0,4.5,26.0,883.5,954.78,709.6
2016,9,29,12,30,941.0,98.0,4.5,26.0,886.0,967.08,717.79
2016,9,29,12,45,940.0,98.0,4.5,26.5,879.5,974.27,721.27
2016,9,29,13,0,939.0,98.0,4.5,27.0,873.0,977.67,722.37
2016,9,29,13,15,936.0,97.0,4.45,27.0,857.5,974.35,720.33
2016,9,29,13,30,933.0,96.0,4.4,27.0,842.0,967.26,715.95
2016,9,29,13,45,928.5,94.5,4.4,27.0,818.5,954.52,708.21
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,938.15,698.17
2016,9,29,14,15,916.0,92.0,4.35,26.5,763.5,915.71,685.25
2016,9,29,14,30,908.0,91.0,4.3,26.0,732.0,890.01,670.13
2016,9,29,14,45,894.5,90.0,4.25,26.0,692.5,856.6,648.35
2016,9,29,15,0,881.0,89.0,4.2,26.0,653.0,820.59,624.73
2016,9,29,15,15,865.5,86.5,4.1,25.5,608.0,778.97,597.99
2016,9,29,15,30,850.0,84.0,4.0,25.0,563.0,739.82,572.74
2016,9,29,15,45,829.5,80.0,3.95,25.0,512.5,689.09,537.77
2016,9,29,16,0,809.0,76.0,3.9,25.0,462.0,637.33,501.3
2016,9,29,16,15,778.5,72.0,3.55,24.5,407.5,578.62,457.21
2016,9,29,16,30,748.0,68.0,3.2,24.0,353.0,520.46,412.26
2016,9,29,16,45,702.5,63.0,2.9,23.5,296.5,454.15,359.66
2016,9,29,17,0,657.0,58.0,2.6,23.0,240.0,392.85,309.07
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.0,318.67,247.34
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,251.33,189.16
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,169.98,118.85
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,96.55,15.78
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,35.69,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,12.41,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,25.14,15.8
2016,9,30,7,15,496.5,42.0,2.2,14.5,131.5,39.25,21.5
2016,9,30,7,30,592.0,51.0,2.2,15.0,184.0,86.96,45.34
2016,9,30,7,45,648.5,57.5,2.25,15.5,240.0,138.48,82.64
2016,9,30,8,0,705.0,64.0,2.3,16.0,296.0,198.27,132.17
2016,9,30,8,15,742.5,68.5,2.1,16.5,351.5,255.37,182.32
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,316.03,235.36
2016,9,30,8,45,805.5,76.5,1.7,18.0,460.0,374.46,285.13
2016,9,30,9,0,831.0,80.0,1.5,19.0,513.0,434.4,333.96
2016,9,30,9,15,849.5,83.0,1.5,19.5,560.5,491.66,380.05
2016,9,30,9,30,868.0,86.0,1.5,20.0,608.0,549.73,425.01
2016,9,30,9,45,881.0,88.5,1.5,20.5,650.0,602.85,464.76
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,654.92,502.41
2016,9,30,10,15,903.5,93.0,1.45,21.0,727.5,702.82,536.51
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,748.84,566.52
2016,9,30,10,45,919.0,96.5,1.35,21.5,790.5,789.62,591.31
2016,9,30,11,0,925.0,98.0,1.3,22.0,818.0,827.81,613.95
2016,9,30,11,15,929.0,98.5,1.25,22.0,837.0,860.56,633.85
2016,9,30,11,30,933.0,99.0,1.2,22.0,856.0,890.24,651.61
2016,9,30,11,45,937.5,98.5,1.15,22.5,867.5,916.08,665.5
2016,9,30,12,0,942.0,98.0,1.1,23.0,879.0,938.57,677.15
2016,9,30,12,15,942.0,98.0,1.1,23.0,880.5,954.06,686.52
2016,9,30,12,30,942.0,98.0,1.1,23.0,882.0,965.84,693.76
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.0,972.42,697.41
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,975.21,698.88
2016,9,30,13,15,936.0,96.0,1.2,24.0,852.5,970.88,696.57
2016,9,30,13,30,932.0,95.0,1.2,24.0,837.0,962.79,692.12
2016,9,30,13,45,927.0,93.5,1.3,24.5,812.5,949.53,684.84
2016,9,30,14,0,922.0,92.0,1.4,25.0,788.0,932.66,675.3
2016,9,30,14,15,913.5,90.5,1.45,25.0,756.0,909.21,662.15
2016,9,30,14,30,905.0,89.0,1.5,25.0,724.0,882.52,646.91
2016,9,30,14,45,893.5,87.0,1.55,25.0,685.0,849.7,627.53
2016,9,30,15,0,882.0,85.0,1.6,25.0,646.0,814.17,606.19
2016,9,30,15,15,866.0,82.5,1.6,24.5,601.0,772.1,580.79
2016,9,30,15,30,850.0,80.0,1.6,24.0,556.0,728.11,553.65
2016,9,30,15,45,829.0,77.0,1.6,24.0,505.5,682.58,523.87
2016,9,30,16,0,808.0,74.0,1.6,24.0,455.0,631.69,489.34
2016,9,30,16,15,777.0,70.0,1.5,23.5,400.5,572.79,446.71
2016,9,30,16,30,746.0,66.0,1.4,23.0,346.0,514.51,403.09
2016,9,30,16,45,701.5,60.5,1.3,23.0,290.5,448.41,351.21
2016,9,30,17,0,657.0,55.0,1.2,23.0,235.0,385.07,299.58
2016,9,30,17,15,584.0,48.0,1.1,22.0,180.0,313.57,240.86
2016,9,30,17,30,511.0,41.0,1.0,21.0,125.0,246.99,183.98
2016,9,30,17,45,381.5,29.5,0.95,20.5,78.5,165.45,113.87
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,91.32,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,33.74,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,11.0,0.45,16.5,11.0,10.61,0.0
2016,10,1,7,0,0.0,22.0,0.4,17.0,22.0,21.23,12.27
2016,10,1,7,15,0.0,37.0,0.4,17.5,37.0,35.74,24.15
2016,10,1,7,30,0.0,52.0,0.4,18.0,52.0,50.0,36.38
2016,10,1,7,45,0.0,68.0,0.45,18.5,68.0,65.19,49.12
2016,10,1,8,0,0.0,84.0,0.5,19.0,84.0,80.47,61.64
2016,10,1,8,15,0.0,85.5,0.5,19.5,85.5,82.3,62.86
2016,10,1,8,30,0.0,87.0,0.5,20.0,87.0,83.96,63.88
2016,10,1,8,45,149.5,150.0,0.5,20.5,227.0,198.16,152.97
2016,10,1,9,0,299.0,213.0,0.5,21.0,367.0,329.99,252.73
2016,10,1,9,15,152.0,198.5,0.65,21.5,277.0,263.73,202.86
2016,10,1,9,30,5.0,184.0,0.8,22.0,187.0,179.97,137.66
2016,10,1,9,45,44.5,245.0,0.95,22.5,274.5,262.67,201.46
2016,10,1,10,0,84.0,306.0,1.1,23.0,362.0,349.52,266.05
2016,10,1,10,15,116.0,329.5,1.1,23.5,411.5,401.06,302.97
2016,10,1,10,30,148.0,353.0,1.1,24.0,461.0,453.68,340.19
2016,10,1,10,45,190.0,364.5,1.1,24.5,509.0,504.22,375.61
2016,10,1,11,0,232.0,376.0,1.1,25.0,557.0,557.22,412.13
2016,10,1,11,15,262.5,380.5,1.05,25.0,589.5,600.23,441.35
2016,10,1,11,30,293.0,385.0,1.0,25.0,622.0,640.27,468.27
2016,10,1,11,45,377.0,358.0,1.0,25.5,667.0,694.68,505.78
2016,10,1,12,0,461.0,331.0,1.0,26.0,712.0,756.4,547.11
2016,10,1,12,15,305.5,373.5,0.95,26.0,626.0,664.73,481.26
2016,10,1,12,30,150.0,416.0,0.9,26.0,540.0,566.69,410.99
2016,10,1,12,45,128.5,408.5,0.9,26.0,514.0,542.43,394.91
2016,10,1,13,0,107.0,401.0,0.9,26.0,488.0,509.19,371.94
2016,10,1,13,15,109.0,393.5,0.9,26.0,481.0,504.69,369.51
2016,10,1,13,30,111.0,386.0,0.9,26.0,474.0,499.71,366.55
2016,10,1,13,45,261.5,350.0,0.95,26.0,549.0,615.85,451.87
2016,10,1,14,0,412.0,314.0,1.0,26.0,624.0,710.02,519.27
2016,10,1,14,15,387.0,307.0,1.1,26.0,588.5,675.3,496.24
2016,10,1,14,30,362.0,300.0,1.2,26.0,553.0,639.93,473.71
2016,10,1,14,45,216.0,289.5,1.3,26.0,438.5,490.4,367.99
2016,10,1,15,0,70.0,279.0,1.4,26.0,324.0,348.08,262.9
2016,10,1,15,15,40.0,233.0,1.45,25.5,258.5,273.31,208.35
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,193.92,148.11
2016,10,1,15,45,57.5,193.5,1.55,25.0,221.0,242.28,187.59
2016,10,1,16,0,105.0,200.0,1.6,25.0,249.0,281.23,218.89
2016,10,1,16,15,99.0,177.0,1.55,24.5,218.5,249.24,194.75
2016,10,1,16,30,93.0,154.0,1.5,24.0,188.0,217.52,170.55
2016,10,1,16,45,84.5,129.5,1.45,24.0,157.0,182.99,143.19
2016,10,1,17,0,76.0,105.0,1.4,24.0,126.0,149.0,115.62
2016,10,1,17,15,60.5,81.0,1.25,23.0,95.5,113.24,86.35
2016,10,1,17,30,45.0,57.0,1.1,22.0,65.0,78.65,57.47
2016,10,1,17,45,22.5,36.0,1.0,21.0,40.0,46.89,30.24
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,14.49,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.6,15.5,33.5,14.85,0.0
2016,10,2,7,0,266.0,38.0,0.6,16.0,67.0,29.34,19.07
2016,10,2,7,15,360.5,52.0,0.55,16.5,116.5,45.16,28.3
2016,10,2,7,30,455.0,66.0,0.5,17.0,166.0,89.61,52.45
2016,10,2,7,45,516.0,76.5,0.5,18.0,220.0,136.85,85.8
2016,10,2,8,0,577.0,87.0,0.5,19.0,274.0,191.3,128.8
2016,10,2,8,15,620.0,94.5,0.6,20.0,328.0,245.19,173.71
2016,10,2,8,30,663.0,102.0,0.7,21.0,382.0,303.48,222.14
2016,10,2,8,45,692.0,108.0,0.8,22.0,433.5,359.21,268.01
2016,10,2,9,0,721.0,114.0,0.9,23.0,485.0,417.08,314.13
2016,10,2,9,15,743.5,118.5,1.0,23.5,532.5,472.18,357.44
2016,10,2,9,30,766.0,123.0,1.1,24.0,580.0,528.07,400.0
2016,10,2,9,45,780.0,128.0,1.2,24.5,621.5,580.62,438.86
2016,10,2,10,0,794.0,133.0,1.3,25.0,663.0,631.62,475.56
2016,10,2,10,15,806.5,135.5,1.35,25.0,698.0,678.23,508.93
2016,10,2,10,30,819.0,138.0,1.4,25.0,733.0,723.52,540.72
2016,10,2,10,45,825.5,141.5,1.45,25.5,760.0,763.75,566.44
2016,10,2,11,0,832.0,145.0,1.5,26.0,787.0,801.77,590.06
2016,10,2,11,15,837.5,146.0,1.55,26.0,806.0,834.02,610.89
2016,10,2,11,30,843.0,147.0,1.6,26.0,825.0,863.59,629.97
2016,10,2,11,45,882.0,127.0,1.65,26.5,844.5,893.74,648.18
2016,10,2,12,0,921.0,107.0,1.7,27.0,864.0,925.38,667.25
2016,10,2,12,15,921.5,107.0,1.7,27.0,865.5,940.88,676.68
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,952.77,684.1
2016,10,2,12,45,920.5,106.5,1.75,27.5,860.0,958.65,687.12
2016,10,2,13,0,919.0,106.0,1.8,28.0,853.0,960.81,687.99
2016,10,2,13,15,915.0,105.0,1.8,28.0,837.5,956.42,685.63
2016,10,2,13,30,911.0,104.0,1.8,28.0,822.0,948.35,681.15
2016,10,2,13,45,905.0,103.0,1.85,28.0,797.5,934.86,673.95
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,917.88,664.62
2016,10,2,14,15,889.5,100.5,1.9,28.0,741.0,893.91,650.31
2016,10,2,14,30,880.0,99.0,1.9,28.0,709.0,866.85,634.04
2016,10,2,14,45,860.0,99.5,1.95,28.0,668.0,830.37,611.97
2016,10,2,15,0,840.0,100.0,2.0,28.0,627.0,796.68,591.61
2016,10,2,15,15,822.0,97.0,2.0,27.5,582.0,753.73,565.38
2016,10,2,15,30,804.0,94.0,2.0,27.0,537.0,709.08,537.58
2016,10,2,15,45,780.0,90.0,2.0,27.0,486.5,657.7,503.44
2016,10,2,16,0,756.0,86.0,2.0,27.0,436.0,605.72,466.89
2016,10,2,16,15,721.5,81.5,1.85,26.5,382.0,548.7,425.25
2016,10,2,16,30,687.0,77.0,1.7,26.0,328.0,490.68,381.6
2016,10,2,16,45,636.5,70.0,1.55,25.5,273.0,422.98,329.14
2016,10,2,17,0,586.0,63.0,1.4,25.0,218.0,358.85,277.51
2016,10,2,17,15,507.0,54.0,1.3,24.0,165.0,284.69,217.02
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,218.13,160.72
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,138.73,92.47
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,65.48,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,14.89,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,29.4,18.84
2016,10,3,7,15,337.0,52.0,0.6,18.5,112.0,44.5,27.96
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,87.62,51.29
2016,10,3,7,45,495.0,76.5,0.8,20.0,213.0,133.57,83.46
2016,10,3,8,0,557.0,87.0,0.9,21.0,266.0,186.85,125.33
2016,10,3,8,15,600.5,94.5,1.15,21.5,319.0,239.6,169.65
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,296.83,217.94
2016,10,3,8,45,682.0,105.0,1.65,23.0,424.0,351.88,263.76
2016,10,3,9,0,720.0,108.0,1.9,24.0,476.0,410.03,310.92
2016,10,3,9,15,742.0,112.0,1.95,24.5,522.5,464.24,354.05
2016,10,3,9,30,764.0,116.0,2.0,25.0,569.0,520.04,396.98
2016,10,3,9,45,780.0,119.5,2.05,25.5,610.0,571.15,435.21
2016,10,3,10,0,796.0,123.0,2.1,26.0,651.0,621.79,471.98
2016,10,3,10,15,808.0,125.5,2.15,26.0,686.0,668.01,505.63
2016,10,3,10,30,820.0,128.0,2.2,26.0,721.0,712.86,537.64
2016,10,3,10,45,480.5,252.5,2.3,26.5,603.5,615.67,462.33
2016,10,3,11,0,141.0,377.0,2.4,27.0,486.0,486.97,362.29
2016,10,3,11,15,497.5,253.5,2.45,27.0,650.0,666.12,499.39
2016,10,3,11,30,854.0,130.0,2.5,27.0,814.0,853.6,630.64
2016,10,3,11,45,541.5,267.5,2.55,27.5,703.5,747.69,552.67
2016,10,3,12,0,229.0,405.0,2.6,28.0,593.0,615.77,452.62
2016,10,3,12,15,539.5,271.5,2.65,28.0,714.5,773.47,571.45
2016,10,3,12,30,850.0,138.0,2.7,28.0,836.0,922.76,673.66
2016,10,3,12,45,850.0,136.5,2.75,28.5,829.5,928.8,675.5
2016,10,3,13,0,850.0,135.0,2.8,29.0,823.0,931.35,676.46
2016,10,3,13,15,846.0,134.0,2.8,29.0,807.5,927.29,674.23
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,919.77,669.94
2016,10,3,13,45,836.0,130.5,2.85,29.0,768.5,905.41,661.68
2016,10,3,14,0,830.0,128.0,2.9,29.0,745.0,887.77,651.38
2016,10,3,14,15,819.5,126.0,2.9,29.0,713.5,863.59,636.44
2016,10,3,14,30,809.0,124.0,2.9,29.0,682.0,836.54,619.63
2016,10,3,14,45,794.0,121.5,2.95,29.0,643.0,802.54,598.37
2016,10,3,15,0,779.0,119.0,3.0,29.0,604.0,766.31,575.42
2016,10,3,15,15,759.5,115.5,2.95,28.5,559.5,726.34,550.25
2016,10,3,15,30,740.0,112.0,2.9,28.0,515.0,682.26,521.82
2016,10,3,15,45,712.5,107.5,2.9,28.0,465.5,630.4,485.58
2016,10,3,16,0,685.0,103.0,2.9,28.0,416.0,578.41,447.96
2016,10,3,16,15,648.0,96.5,2.65,27.5,363.5,518.59,403.62
2016,10,3,16,30,611.0,90.0,2.4,27.0,311.0,460.24,359.12
2016,10,3,16,45,558.0,81.5,2.2,27.0,257.5,393.31,306.16
2016,10,3,17,0,505.0,73.0,2.0,27.0,204.0,330.26,254.71
2016,10,3,17,15,425.0,61.5,1.8,26.0,153.0,257.28,195.21
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,192.12,140.53
2016,10,3,17,45,225.0,33.0,1.45,24.0,61.0,118.69,77.12
2016,10,3,18,0,105.0,16.0,1.3,23.0,20.0,41.14,0.0
2016,10,3,18,15,52.5,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.0,17.22,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,56.0,33.54,21.74
2016,10,4,7,15,242.0,58.5,2.85,21.5,102.0,48.41,31.74
2016,10,4,7,30,334.0,76.0,3.0,22.0,148.0,87.85,54.54
2016,10,4,7,45,421.0,84.0,3.15,22.5,201.0,129.34,82.66
2016,10,4,8,0,508.0,92.0,3.3,23.0,254.0,181.55,122.76
2016,10,4,8,15,254.0,93.0,3.45,23.5,174.0,149.44,108.4
2016,10,4,8,30,0.0,94.0,3.6,24.0,94.0,90.56,68.31
2016,10,4,8,45,24.0,151.0,3.8,24.5,163.0,152.8,117.52
2016,10,4,9,0,48.0,208.0,4.0,25.0,232.0,218.41,168.47
2016,10,4,9,15,49.5,228.0,4.05,25.0,255.0,241.88,186.37
2016,10,4,9,30,51.0,248.0,4.1,25.0,278.0,265.54,204.31
2016,10,4,9,45,119.0,280.0,4.15,25.5,357.0,340.37,261.5
2016,10,4,10,0,187.0,312.0,4.2,26.0,436.0,420.96,322.02
2016,10,4,10,15,248.0,320.0,4.15,26.0,493.0,479.5,366.01
2016,10,4,10,30,309.0,328.0,4.1,26.0,550.0,545.18,414.76
2016,10,4,10,45,206.5,348.5,4.1,26.0,499.5,500.13,379.27
2016,10,4,11,0,104.0,369.0,4.1,26.0,449.0,446.32,337.07
2016,10,4,11,15,439.5,264.5,4.05,26.0,613.5,629.6,479.7
2016,10,4,11,30,775.0,160.0,4.0,26.0,778.0,816.79,616.43
2016,10,4,11,45,802.5,146.5,4.0,26.5,793.0,845.83,633.65
2016,10,4,12,0,830.0,133.0,4.0,27.0,808.0,872.64,650.28
2016,10,4,12,15,568.5,261.0,3.95,27.0,724.0,787.25,588.4
2016,10,4,12,30,307.0,389.0,3.9,27.0,640.0,686.78,510.59
2016,10,4,12,45,566.5,260.5,3.85,27.5,718.5,799.74,596.95
2016,10,4,13,0,826.0,132.0,3.8,28.0,797.0,904.04,668.6
2016,10,4,13,15,821.5,131.0,3.7,28.0,781.5,899.46,664.68
2016,10,4,13,30,817.0,130.0,3.6,28.0,766.0,891.53,659.42
2016,10,4,13,45,812.5,127.0,3.5,28.0,743.0,878.13,650.63
2016,10,4,14,0,808.0,124.0,3.4,28.0,720.0,861.51,639.83
2016,10,4,14,15,797.5,122.0,3.3,28.0,689.5,837.65,624.22
2016,10,4,14,30,787.0,120.0,3.2,28.0,659.0,811.02,606.82
2016,10,4,14,45,772.5,117.0,3.1,28.5,621.0,777.41,583.47
2016,10,4,15,0,758.0,114.0,3.0,29.0,583.0,741.63,558.67
2016,10,4,15,15,738.5,110.5,2.9,29.0,539.5,702.13,532.29
2016,10,4,15,30,719.0,107.0,2.8,29.0,496.0,658.82,503.01
2016,10,4,15,45,694.0,102.0,2.75,29.0,448.0,608.98,467.95
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,558.91,431.56
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,500.19,387.86
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,443.07,344.15
2016,10,4,16,45,540.0,77.0,1.85,28.0,245.0,377.25,292.05
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,315.48,241.69
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,243.0,182.97
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,178.36,129.18
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,106.66,66.83
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,31.43,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,29.0,14.98,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,58.0,29.55,18.28
2016,10,5,7,15,293.5,53.0,2.35,22.5,104.5,44.16,27.91
2016,10,5,7,30,393.0,68.0,2.5,23.0,151.0,84.88,49.86
2016,10,5,7,45,466.5,77.0,2.7,24.0,203.5,129.37,80.22
2016,10,5,8,0,540.0,86.0,2.9,25.0,256.0,181.54,120.42
2016,10,5,8,15,585.0,93.0,2.9,25.5,308.5,233.03,163.29
2016,10,5,8,30,630.0,100.0,2.9,26.0,361.0,289.17,210.28
2016,10,5,8,45,388.5,161.5,2.9,26.5,329.5,295.05,222.0
2016,10,5,9,0,147.0,223.0,2.9,27.0,298.0,273.99,208.73
2016,10,5,9,15,451.0,168.0,2.85,27.5,427.0,377.02,287.35
2016,10,5,9,30,755.0,113.0,2.8,28.0,556.0,510.21,387.97
2016,10,5,9,45,774.0,115.0,2.75,28.5,597.0,560.94,425.37
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,611.48,461.85
2016,10,5,10,15,804.5,119.5,2.65,29.5,672.0,657.03,493.67
2016,10,5,10,30,816.0,122.0,2.6,30.0,706.0,701.16,523.61
2016,10,5,10,45,825.5,123.0,2.55,30.5,733.0,740.64,548.3
2016,10,5,11,0,835.0,124.0,2.5,31.0,760.0,778.06,571.17
2016,10,5,11,15,840.5,125.0,2.45,31.0,778.0,810.0,591.28
2016,10,5,11,30,846.0,126.0,2.4,31.0,796.0,839.25,609.52
2016,10,5,11,45,860.0,119.5,2.4,31.5,809.0,861.56,622.27
2016,10,5,12,0,874.0,113.0,2.4,32.0,822.0,884.32,635.36
2016,10,5,12,15,874.5,113.0,2.4,32.0,823.5,898.91,644.46
2016,10,5,12,30,875.0,113.0,2.4,32.0,825.0,910.07,651.53
2016,10,5,12,45,874.0,112.0,2.4,32.0,817.5,915.35,654.98
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,917.1,656.36
2016,10,5,13,15,868.5,110.5,2.4,32.0,794.5,912.67,653.95
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,904.77,649.49
2016,10,5,13,45,858.0,108.0,2.45,32.5,755.0,890.49,640.17
2016,10,5,14,0,852.0,106.0,2.5,33.0,731.0,872.9,628.86
2016,10,5,14,15,842.0,104.0,2.55,32.5,699.5,848.67,615.8
2016,10,5,14,30,832.0,102.0,2.6,32.0,668.0,826.63,604.16
2016,10,5,14,45,820.0,99.0,2.65,32.0,630.0,793.94,584.08
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,758.81,562.25
2016,10,5,15,15,789.5,93.0,2.7,32.0,548.0,716.52,535.0
2016,10,5,15,30,771.0,90.0,2.7,32.0,504.0,672.7,506.38
2016,10,5,15,45,746.5,86.0,2.75,32.0,455.0,622.38,472.82
2016,10,5,16,0,722.0,82.0,2.8,32.0,406.0,571.62,436.67
2016,10,5,16,15,686.0,77.5,2.6,31.5,354.0,515.4,395.44
2016,10,5,16,30,650.0,73.0,2.4,31.0,302.0,458.53,352.5
2016,10,5,16,45,598.5,66.0,2.2,30.5,249.0,392.66,301.37
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,330.58,251.37
2016,10,5,17,15,462.5,50.0,1.85,29.0,145.5,257.16,191.82
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,192.08,137.35
2016,10,5,17,45,239.5,27.0,1.55,27.0,55.5,114.7,68.91
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,36.57,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,14.18,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,27.95,16.76
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,41.21,25.43
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,82.74,47.04
2016,10,6,7,45,510.5,67.5,2.4,24.5,206.0,125.75,75.26
2016,10,6,8,0,601.0,72.0,2.6,25.0,261.0,179.54,116.36
2016,10,6,8,15,644.0,78.0,2.6,25.5,314.0,233.07,161.33
2016,10,6,8,30,687.0,84.0,2.6,26.0,367.0,290.88,210.11
2016,10,6,8,45,725.0,85.5,2.65,26.5,419.0,347.92,257.91
2016,10,6,9,0,763.0,87.0,2.7,27.0,471.0,406.29,305.68
2016,10,6,9,15,784.0,90.5,2.7,27.5,517.5,461.18,349.54
2016,10,6,9,30,805.0,94.0,2.7,28.0,564.0,516.57,392.3
2016,10,6,9,45,414.5,171.0,2.7,28.5,414.0,407.09,310.13
2016,10,6,10,0,24.0,248.0,2.7,29.0,264.0,254.77,190.89
2016,10,6,10,15,25.5,260.5,2.7,29.0,278.0,269.48,201.99
2016,10,6,10,30,27.0,273.0,2.7,29.0,292.0,286.72,214.48
2016,10,6,10,45,124.5,321.0,2.7,29.5,415.0,411.84,307.71
2016,10,6,11,0,222.0,369.0,2.7,30.0,538.0,541.23,400.38
2016,10,6,11,15,241.0,375.5,2.75,30.5,563.0,571.9,420.7
2016,10,6,11,30,260.0,382.0,2.8,31.0,588.0,607.96,445.01
2016,10,6,11,45,299.0,378.0,2.85,31.5,617.5,645.72,470.93
2016,10,6,12,0,338.0,374.0,2.9,32.0,647.0,683.83,496.84
2016,10,6,12,15,276.0,388.5,2.9,32.0,611.5,651.72,473.09
2016,10,6,12,30,214.0,403.0,2.9,32.0,576.0,609.8,442.96
2016,10,6,12,45,563.5,247.5,2.95,32.0,698.0,780.6,570.45
2016,10,6,13,0,913.0,92.0,3.0,32.0,820.0,930.63,671.05
2016,10,6,13,15,909.0,91.5,2.95,32.0,804.0,926.45,667.2
2016,10,6,13,30,905.0,91.0,2.9,32.0,788.0,918.62,662.4
2016,10,6,13,45,899.0,89.5,2.9,32.0,764.0,904.34,653.92
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,886.61,643.33
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,862.95,628.94
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,836.23,612.55
2016,10,6,14,45,850.0,88.0,2.9,32.0,635.0,798.61,588.81
2016,10,6,15,0,825.0,91.0,2.9,32.0,594.0,763.98,567.0
2016,10,6,15,15,806.5,88.5,2.9,31.5,549.5,721.74,540.82
2016,10,6,15,30,788.0,86.0,2.9,31.0,505.0,677.93,513.12
2016,10,6,15,45,761.5,82.5,2.9,31.0,455.5,626.23,478.24
2016,10,6,16,0,735.0,79.0,2.9,31.0,406.0,574.2,440.74
2016,10,6,16,15,699.0,74.5,2.65,30.5,353.5,515.37,397.27
2016,10,6,16,30,663.0,70.0,2.4,30.0,301.0,460.06,355.02
2016,10,6,16,45,606.0,64.0,2.2,30.0,247.0,392.13,301.37
2016,10,6,17,0,549.0,58.0,2.0,30.0,193.0,328.52,249.48
2016,10,6,17,15,462.5,49.0,1.85,29.0,142.5,254.51,189.37
2016,10,6,17,30,376.0,40.0,1.7,28.0,92.0,189.05,134.5
2016,10,6,17,45,230.0,26.0,1.55,27.0,53.0,109.02,62.34
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,31.31,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.0,0.5,22.5,28.5,12.55,0.0
2016,10,7,7,0,258.0,32.0,0.6,23.0,57.0,25.24,14.48
2016,10,7,7,15,362.5,43.5,0.75,23.5,104.5,36.42,25.23
2016,10,7,7,30,467.0,55.0,0.9,24.0,152.0,78.05,41.68
2016,10,7,7,45,551.5,59.0,1.1,24.5,206.5,122.69,70.92
2016,10,7,8,0,636.0,63.0,1.3,25.0,261.0,177.2,112.7
2016,10,7,8,15,675.5,68.0,1.55,25.5,313.5,232.43,159.19
2016,10,7,8,30,715.0,73.0,1.8,26.0,366.0,289.68,207.79
2016,10,7,8,45,357.5,40.5,2.05,26.5,187.0,169.48,125.18
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.72,0.59
2016,10,7,9,15,0.0,47.5,2.5,27.0,47.5,45.91,31.33
2016,10,7,9,30,0.0,87.0,2.7,27.0,87.0,84.18,61.63
2016,10,7,9,45,39.0,190.5,2.95,27.5,216.5,207.06,157.41
2016,10,7,10,0,78.0,294.0,3.2,28.0,346.0,334.08,252.91
2016,10,7,10,15,81.5,307.5,3.4,28.0,364.0,354.34,267.48
2016,10,7,10,30,85.0,321.0,3.6,28.0,382.0,374.74,282.44
2016,10,7,10,45,124.0,345.5,3.8,28.5,438.0,435.77,327.28
2016,10,7,11,0,163.0,370.0,4.0,29.0,494.0,496.58,371.22
2016,10,7,11,15,98.0,346.0,4.2,29.0,421.5,422.77,316.18
2016,10,7,11,30,33.0,322.0,4.4,29.0,349.0,348.57,260.12
2016,10,7,11,45,140.0,357.5,4.6,29.0,470.5,483.49,362.21
2016,10,7,12,0,247.0,393.0,4.8,29.0,592.0,617.69,460.76
2016,10,7,12,15,529.5,268.0,4.95,28.5,694.5,756.29,568.35
2016,10,7,12,30,812.0,143.0,5.1,28.0,797.0,885.69,663.35
2016,10,7,12,45,800.0,148.0,5.25,28.0,787.5,887.26,664.74
2016,10,7,13,0,788.0,153.0,5.4,28.0,778.0,885.47,664.66
2016,10,7,13,15,783.0,152.0,5.45,27.5,762.5,880.41,663.25
2016,10,7,13,30,778.0,151.0,5.5,27.0,747.0,872.14,659.73
2016,10,7,13,45,458.5,251.0,5.55,27.0,600.0,689.71,526.59
2016,10,7,14,0,139.0,351.0,5.6,27.0,453.0,496.1,376.8
2016,10,7,14,15,85.0,309.0,5.55,26.5,370.5,393.99,301.29
2016,10,7,14,30,31.0,267.0,5.5,26.0,288.0,302.42,231.5
2016,10,7,14,45,18.0,226.0,5.5,26.0,238.5,240.07,183.94
2016,10,7,15,0,5.0,185.0,5.5,26.0,189.0,187.34,143.08
2016,10,7,15,15,63.5,209.5,5.4,25.5,244.0,265.55,206.74
2016,10,7,15,30,122.0,234.0,5.3,25.0,299.0,343.3,269.12
2016,10,7,15,45,61.0,163.5,5.25,25.0,196.0,211.24,165.28
2016,10,7,16,0,0.0,93.0,5.2,25.0,93.0,90.59,67.98
2016,10,7,16,15,0.0,80.5,5.1,24.5,80.5,78.18,58.34
2016,10,7,16,30,0.0,68.0,5.0,24.0,68.0,65.78,48.48
2016,10,7,16,45,0.0,55.5,4.9,23.5,55.5,53.63,38.64
2016,10,7,17,0,0.0,43.0,4.8,23.0,43.0,41.53,28.65
2016,10,7,17,15,0.0,31.5,4.6,22.5,31.5,30.41,19.3
2016,10,7,17,30,0.0,20.0,4.4,22.0,20.0,19.29,9.85
2016,10,7,17,45,0.0,11.0,4.2,21.5,11.0,10.61,1.25
2016,10,7,18,0,0.0,2.0,4.0,21.0,2.0,1.97,0.0
2016,10,7,18,15,0.0,1.0,3.9,20.5,1.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.5,15.73,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,57.0,25.41,15.07
2016,10,8,7,15,361.0,45.0,3.65,14.5,104.5,37.56,27.19
2016,10,8,7,30,464.0,58.0,3.7,15.0,152.0,80.25,45.39
2016,10,8,7,45,529.5,66.5,3.75,16.0,205.0,126.26,77.55
2016,10,8,8,0,595.0,75.0,3.8,17.0,258.0,179.9,120.67
2016,10,8,8,15,638.0,81.0,3.7,17.5,311.0,232.91,166.67
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,290.2,216.71
2016,10,8,8,45,711.5,92.0,3.55,18.5,414.5,345.95,265.29
2016,10,8,9,0,742.0,97.0,3.5,19.0,465.0,403.91,314.43
2016,10,8,9,15,764.0,100.5,3.4,19.5,511.5,459.29,360.14
2016,10,8,9,30,786.0,104.0,3.3,20.0,558.0,514.06,403.9
2016,10,8,9,45,565.5,190.5,3.25,21.0,529.5,510.78,399.26
2016,10,8,10,0,345.0,277.0,3.2,22.0,501.0,485.33,376.11
2016,10,8,10,15,350.0,290.0,3.15,22.5,527.5,518.4,400.11
2016,10,8,10,30,355.0,303.0,3.1,23.0,554.0,550.98,422.98
2016,10,8,10,45,609.5,208.5,3.1,23.5,658.5,664.14,509.74
2016,10,8,11,0,864.0,114.0,3.1,24.0,763.0,782.78,594.86
2016,10,8,11,15,869.5,115.0,3.0,24.5,781.5,814.83,613.85
2016,10,8,11,30,875.0,116.0,2.9,25.0,800.0,844.09,631.3
2016,10,8,11,45,879.5,115.5,2.85,25.5,810.5,868.02,645.32
2016,10,8,12,0,884.0,115.0,2.8,26.0,821.0,888.8,657.19
2016,10,8,12,15,884.5,115.0,2.8,26.0,822.5,903.33,666.6
2016,10,8,12,30,885.0,115.0,2.8,26.0,824.0,914.4,673.86
2016,10,8,12,45,885.0,113.5,2.8,26.5,817.0,919.93,676.28
2016,10,8,13,0,885.0,112.0,2.8,27.0,810.0,921.89,676.52
2016,10,8,13,15,880.5,111.0,2.8,27.0,794.0,916.77,673.59
2016,10,8,13,30,876.0,110.0,2.8,27.0,778.0,908.13,668.53
2016,10,8,13,45,871.5,108.0,2.85,27.5,754.0,894.94,659.66
2016,10,8,14,0,867.0,106.0,2.9,28.0,730.0,878.38,648.69
2016,10,8,14,15,857.0,104.0,2.9,28.0,698.5,853.84,633.4
2016,10,8,14,30,847.0,102.0,2.9,28.0,667.0,831.43,619.64
2016,10,8,14,45,830.0,100.5,2.9,28.0,627.5,795.99,596.94
2016,10,8,15,0,813.0,99.0,2.9,28.0,588.0,758.36,572.65
2016,10,8,15,15,794.0,96.0,2.9,27.5,543.0,715.61,545.61
2016,10,8,15,30,775.0,93.0,2.9,27.0,498.0,671.36,517.03
2016,10,8,15,45,754.0,87.5,2.9,27.0,449.5,621.74,482.49
2016,10,8,16,0,733.0,82.0,2.9,27.0,401.0,571.38,445.58
2016,10,8,16,15,695.5,77.0,2.7,26.5,348.0,513.68,402.18
2016,10,8,16,30,658.0,72.0,2.5,26.0,295.0,455.31,356.95
2016,10,8,16,45,608.0,64.5,2.3,25.5,241.5,389.73,304.64
2016,10,8,17,0,558.0,57.0,2.1,25.0,188.0,327.78,253.3
2016,10,8,17,15,469.5,47.5,1.95,24.0,137.5,252.55,190.75
2016,10,8,17,30,381.0,38.0,1.8,23.0,87.0,186.13,133.61
2016,10,8,17,45,234.5,23.5,1.65,22.0,49.0,104.17,51.79
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,28.77,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.5,2.0,12.5,31.5,13.27,0.0
2016,10,9,7,0,388.0,27.0,2.2,13.0,63.0,20.68,11.13
2016,10,9,7,15,494.5,36.0,2.25,13.5,114.5,29.77,20.47
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,79.07,39.83
2016,10,9,7,45,661.5,51.0,2.4,15.0,221.5,130.06,75.19
2016,10,9,8,0,722.0,57.0,2.5,16.0,277.0,187.97,122.34
2016,10,9,8,15,643.5,82.0,2.6,17.0,306.0,234.44,167.53
2016,10,9,8,30,565.0,107.0,2.7,18.0,335.0,273.02,204.99
2016,10,9,8,45,523.0,135.5,2.85,19.0,368.0,317.54,244.32
2016,10,9,9,0,481.0,164.0,3.0,20.0,401.0,357.53,278.1
2016,10,9,9,15,488.5,180.0,2.9,20.5,441.0,403.7,315.19
2016,10,9,9,30,496.0,196.0,2.8,21.0,481.0,449.77,350.98
2016,10,9,9,45,706.5,138.5,2.75,21.5,577.0,540.37,421.41
2016,10,9,10,0,917.0,81.0,2.7,22.0,673.0,645.67,501.22
2016,10,9,10,15,927.0,82.5,2.7,22.5,708.0,693.52,535.47
2016,10,9,10,30,937.0,84.0,2.7,23.0,743.0,739.43,566.17
2016,10,9,10,45,944.0,85.0,2.7,23.5,770.0,780.45,592.55
2016,10,9,11,0,951.0,86.0,2.7,24.0,797.0,818.85,616.81
