Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,15,955.5,87.0,2.7,24.0,816.0,852.43,638.78
2016,10,9,11,30,960.0,88.0,2.7,24.0,835.0,882.87,658.57
2016,10,9,11,45,958.5,90.5,2.75,24.5,844.5,906.52,672.87
2016,10,9,12,0,957.0,93.0,2.8,25.0,854.0,926.52,684.8
2016,10,9,12,15,957.5,93.0,2.85,25.0,855.5,941.92,695.12
2016,10,9,12,30,958.0,93.0,2.9,25.0,857.0,953.57,703.13
2016,10,9,12,45,956.0,93.0,2.95,25.0,849.0,959.2,707.33
2016,10,9,13,0,954.0,93.0,3.0,25.0,841.0,960.98,709.19
2016,10,9,13,15,950.0,92.0,3.05,25.0,824.5,956.05,706.8
2016,10,9,13,30,946.0,91.0,3.1,25.0,808.0,947.33,702.07
2016,10,9,13,45,938.5,91.0,3.15,25.0,783.0,932.89,693.67
2016,10,9,14,0,931.0,91.0,3.2,25.0,758.0,914.9,683.01
2016,10,9,14,15,922.0,89.5,3.2,24.5,725.5,890.56,669.11
2016,10,9,14,30,913.0,88.0,3.2,24.0,693.0,863.02,653.0
2016,10,9,14,45,821.0,107.5,3.2,24.0,627.0,793.92,606.56
2016,10,9,15,0,729.0,127.0,3.2,24.0,561.0,724.32,559.16
2016,10,9,15,15,789.0,103.5,3.05,23.5,540.5,717.65,556.81
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,706.82,551.08
2016,10,9,15,45,822.0,77.0,2.75,23.0,468.5,653.24,513.14
2016,10,9,16,0,795.0,74.0,2.6,23.0,417.0,599.22,472.59
2016,10,9,16,15,759.0,69.5,2.3,22.0,362.0,538.1,426.7
2016,10,9,16,30,723.0,65.0,2.0,21.0,307.0,478.12,380.02
2016,10,9,16,45,665.5,59.5,1.75,20.5,251.0,410.29,324.88
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,344.65,269.59
2016,10,9,17,15,515.5,45.0,1.5,19.5,142.0,266.13,203.21
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,196.84,142.28
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,90.01,38.86
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.5,0.85,12.5,29.0,14.25,0.0
2016,10,10,7,0,325.0,29.0,0.8,13.0,58.0,22.77,12.64
2016,10,10,7,15,433.5,40.0,0.8,13.5,108.5,32.58,22.94
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,77.93,41.12
2016,10,10,7,45,607.0,58.5,0.8,15.0,214.5,127.49,75.22
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,184.48,120.73
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.5,241.19,169.06
2016,10,10,8,30,757.0,77.0,0.7,18.0,381.0,303.47,221.81
2016,10,10,8,45,786.0,81.5,0.65,19.0,433.5,362.02,270.67
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,422.45,319.1
2016,10,10,9,15,836.5,89.5,0.7,21.0,534.5,479.94,364.36
2016,10,10,9,30,858.0,93.0,0.8,22.0,583.0,537.84,408.26
2016,10,10,9,45,872.5,95.5,0.9,23.0,625.0,590.87,447.15
2016,10,10,10,0,887.0,98.0,1.0,24.0,667.0,642.63,483.84
2016,10,10,10,15,898.5,100.0,1.0,24.0,702.5,690.71,517.82
2016,10,10,10,30,910.0,102.0,1.0,24.0,738.0,737.06,549.09
2016,10,10,10,45,917.5,103.5,1.0,24.5,765.5,777.99,574.01
2016,10,10,11,0,925.0,105.0,1.0,25.0,793.0,816.43,596.96
2016,10,10,11,15,930.0,106.0,1.0,25.0,812.0,849.67,617.47
2016,10,10,11,30,935.0,107.0,1.0,25.0,831.0,879.88,635.98
2016,10,10,11,45,941.0,105.5,1.05,25.5,842.0,905.15,650.86
2016,10,10,12,0,947.0,104.0,1.1,26.0,853.0,927.09,663.69
2016,10,10,12,15,947.0,104.0,1.1,26.0,854.0,941.89,672.62
2016,10,10,12,30,947.0,104.0,1.1,26.0,855.0,952.99,679.42
2016,10,10,12,45,945.0,103.5,1.15,26.5,847.5,958.02,682.11
2016,10,10,13,0,943.0,103.0,1.2,27.0,840.0,959.24,682.62
2016,10,10,13,15,938.5,102.5,1.2,27.0,823.0,954.44,680.08
2016,10,10,13,30,934.0,102.0,1.2,27.0,806.0,945.89,675.43
2016,10,10,13,45,927.0,100.5,1.3,27.5,780.5,930.39,666.75
2016,10,10,14,0,920.0,99.0,1.4,28.0,755.0,911.36,655.89
2016,10,10,14,15,910.0,97.0,1.4,28.0,721.5,885.84,640.84
2016,10,10,14,30,900.0,95.0,1.4,28.0,688.0,857.2,623.82
2016,10,10,14,45,888.5,92.0,1.45,28.0,648.0,823.3,603.87
2016,10,10,15,0,877.0,89.0,1.5,28.0,608.0,786.76,581.96
2016,10,10,15,15,858.0,86.5,1.55,27.5,561.5,747.33,558.89
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,701.51,530.88
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,648.57,496.22
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,595.05,458.52
2016,10,10,16,15,751.5,71.0,1.6,26.0,357.0,532.85,413.18
2016,10,10,16,30,714.0,66.0,1.4,25.0,302.0,471.93,367.1
2016,10,10,16,45,658.0,59.5,1.25,24.5,246.0,404.44,313.64
2016,10,10,17,0,602.0,53.0,1.1,24.0,190.0,338.87,259.69
2016,10,10,17,15,509.0,44.0,1.1,23.0,137.0,260.82,195.36
2016,10,10,17,30,416.0,35.0,1.1,22.0,84.0,192.08,135.94
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.0,87.04,29.5
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,13.76,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,21.94,11.59
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,31.17,21.41
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,76.01,39.39
2016,10,11,7,45,599.5,57.5,1.25,18.0,209.5,124.9,72.61
2016,10,11,8,0,663.0,65.0,1.4,19.0,264.0,181.05,117.16
2016,10,11,8,15,705.0,70.5,1.4,19.5,318.5,236.98,165.04
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,298.43,217.73
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,356.0,266.49
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,415.52,315.25
2016,10,11,9,15,827.0,87.0,1.55,23.0,524.5,471.7,359.86
2016,10,11,9,30,848.0,90.0,1.6,24.0,572.0,528.24,403.04
2016,10,11,9,45,863.5,92.0,1.7,25.0,613.5,580.74,441.95
2016,10,11,10,0,879.0,94.0,1.8,26.0,655.0,632.1,478.75
2016,10,11,10,15,890.0,96.0,1.8,26.5,690.0,679.39,511.87
2016,10,11,10,30,901.0,98.0,1.8,27.0,725.0,724.93,542.17
2016,10,11,10,45,909.0,99.0,1.8,27.5,752.0,765.28,567.24
2016,10,11,11,0,917.0,100.0,1.8,28.0,779.0,803.18,590.37
2016,10,11,11,15,921.5,101.0,1.85,28.0,797.5,835.67,611.35
2016,10,11,11,30,926.0,102.0,1.9,28.0,816.0,865.13,630.35
2016,10,11,11,45,931.0,101.0,2.0,28.5,826.5,889.75,645.44
2016,10,11,12,0,936.0,100.0,2.1,29.0,837.0,911.04,658.43
2016,10,11,12,15,936.5,100.0,2.1,29.0,838.0,926.02,667.78
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,937.35,674.96
2016,10,11,12,45,935.5,99.5,2.15,29.5,831.5,942.66,677.59
2016,10,11,13,0,934.0,99.0,2.2,30.0,824.0,944.21,678.01
2016,10,11,13,15,929.5,98.0,2.25,30.0,807.5,938.8,675.5
2016,10,11,13,30,925.0,97.0,2.3,30.0,791.0,929.68,670.8
2016,10,11,13,45,919.5,95.5,2.35,30.0,766.0,915.51,662.96
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,897.81,652.94
2016,10,11,14,15,904.5,92.0,2.4,30.0,708.0,872.77,637.74
2016,10,11,14,30,895.0,90.0,2.4,30.0,675.0,844.61,620.55
2016,10,11,14,45,878.0,89.5,2.4,30.0,634.5,809.22,598.45
2016,10,11,15,0,861.0,89.0,2.4,30.0,594.0,776.24,577.9
2016,10,11,15,15,842.5,86.0,2.35,29.5,548.0,732.45,550.49
2016,10,11,15,30,824.0,83.0,2.3,29.0,502.0,687.0,521.53
2016,10,11,15,45,798.5,79.0,2.3,29.0,451.5,634.36,485.7
2016,10,11,16,0,773.0,75.0,2.3,29.0,401.0,581.24,447.32
2016,10,11,16,15,735.5,70.5,2.0,28.0,347.0,520.43,402.55
2016,10,11,16,30,698.0,66.0,1.7,27.0,293.0,460.94,357.14
2016,10,11,16,45,643.0,59.0,1.45,26.5,238.0,394.4,304.14
2016,10,11,17,0,588.0,52.0,1.2,26.0,183.0,329.66,250.7
2016,10,11,17,15,493.5,43.0,1.2,24.5,131.5,252.13,187.42
2016,10,11,17,30,399.0,34.0,1.2,23.0,80.0,184.12,128.83
2016,10,11,17,45,199.5,17.0,1.25,22.0,40.0,82.79,18.15
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,15.24,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,24.2,12.74
2016,10,12,7,15,349.0,44.0,2.2,19.5,98.5,35.3,24.5
2016,10,12,7,30,460.0,57.0,2.4,20.0,146.0,77.18,42.58
2016,10,12,7,45,537.5,64.5,2.6,21.0,200.5,123.02,72.97
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,177.93,115.48
2016,10,12,8,15,659.0,78.0,2.9,22.5,308.5,231.94,161.32
2016,10,12,8,30,703.0,84.0,3.0,23.0,362.0,290.3,211.3
2016,10,12,8,45,741.0,86.0,3.2,24.0,414.0,348.02,260.13
2016,10,12,9,0,779.0,88.0,3.4,25.0,466.0,407.07,308.87
2016,10,12,9,15,800.5,91.0,3.45,25.5,512.5,461.99,353.68
2016,10,12,9,30,822.0,94.0,3.5,26.0,559.0,517.39,397.45
2016,10,12,9,45,840.0,95.5,3.55,26.5,600.5,569.48,437.48
2016,10,12,10,0,858.0,97.0,3.6,27.0,642.0,621.05,475.96
2016,10,12,10,15,869.0,99.0,3.6,27.5,676.0,666.97,509.16
2016,10,12,10,30,880.0,101.0,3.6,28.0,710.0,711.61,540.19
2016,10,12,10,45,888.0,102.0,3.6,28.5,736.5,751.12,565.69
2016,10,12,11,0,896.0,103.0,3.6,29.0,763.0,788.26,589.28
2016,10,12,11,15,900.5,104.0,3.55,29.5,781.5,820.06,608.75
2016,10,12,11,30,905.0,105.0,3.5,30.0,800.0,848.91,626.08
2016,10,12,11,45,908.0,105.5,3.5,30.5,809.5,872.88,640.31
2016,10,12,12,0,911.0,106.0,3.5,31.0,819.0,893.57,652.35
2016,10,12,12,15,911.0,106.0,3.45,31.0,820.0,907.71,661.17
2016,10,12,12,30,911.0,106.0,3.4,31.0,821.0,918.3,667.77
2016,10,12,12,45,909.5,105.0,3.4,31.5,813.0,922.88,669.54
2016,10,12,13,0,908.0,104.0,3.4,32.0,805.0,923.8,669.09
2016,10,12,13,15,903.5,103.0,3.3,32.0,788.5,918.41,665.41
2016,10,12,13,30,899.0,102.0,3.2,32.0,772.0,909.42,659.56
2016,10,12,13,45,892.0,100.5,3.15,32.0,747.0,894.18,650.07
2016,10,12,14,0,885.0,99.0,3.1,32.0,722.0,875.56,638.52
2016,10,12,14,15,874.5,97.5,3.05,32.0,689.5,850.75,622.95
2016,10,12,14,30,864.0,96.0,3.0,32.0,657.0,822.99,605.48
2016,10,12,14,45,848.5,94.0,2.95,32.0,617.5,792.77,586.35
2016,10,12,15,0,833.0,92.0,2.9,32.0,578.0,755.31,562.21
2016,10,12,15,15,813.5,89.0,2.8,31.5,532.5,711.71,534.51
2016,10,12,15,30,794.0,86.0,2.7,31.0,487.0,666.6,505.35
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.0,614.07,468.54
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,561.34,429.96
2016,10,12,16,15,698.5,74.0,2.15,30.0,333.5,502.77,386.72
2016,10,12,16,30,659.0,69.0,1.8,29.0,280.0,443.72,341.65
2016,10,12,16,45,598.5,62.0,1.5,28.5,226.5,374.3,286.67
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,309.58,233.56
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,232.87,171.06
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,165.96,113.74
2016,10,12,17,45,172.0,17.5,1.1,25.0,36.5,74.64,4.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,9.5,14.0,1.65,18.5,15.0,13.76,0.0
2016,10,13,7,0,19.0,28.0,1.9,19.0,30.0,25.76,13.53
2016,10,13,7,15,52.5,50.5,1.95,19.0,60.0,43.17,31.21
2016,10,13,7,30,86.0,73.0,2.0,19.0,90.0,69.87,49.4
2016,10,13,7,45,108.0,96.5,2.05,19.5,124.0,100.41,73.2
2016,10,13,8,0,130.0,120.0,2.1,20.0,158.0,133.83,99.92
2016,10,13,8,15,147.0,141.5,2.0,20.5,193.0,167.02,126.84
2016,10,13,8,30,164.0,163.0,1.9,21.0,228.0,202.16,155.2
2016,10,13,8,45,164.0,188.5,1.85,21.5,261.0,236.79,183.06
2016,10,13,9,0,164.0,214.0,1.8,22.0,294.0,271.42,210.21
2016,10,13,9,15,168.5,235.5,1.55,22.5,324.0,304.32,235.05
2016,10,13,9,30,173.0,257.0,1.3,23.0,354.0,337.52,259.31
2016,10,13,9,45,256.5,263.0,1.1,24.0,418.5,401.8,306.15
2016,10,13,10,0,340.0,269.0,0.9,25.0,483.0,471.96,355.51
2016,10,13,10,15,344.0,282.5,0.8,25.5,509.5,504.44,376.79
2016,10,13,10,30,348.0,296.0,0.7,26.0,536.0,536.37,397.31
2016,10,13,10,45,343.5,313.0,0.65,26.5,557.0,565.03,415.2
2016,10,13,11,0,339.0,330.0,0.6,27.0,578.0,592.45,431.84
2016,10,13,11,15,587.0,228.5,0.75,27.5,671.5,703.08,512.43
2016,10,13,11,30,835.0,127.0,0.9,28.0,765.0,815.88,588.43
2016,10,13,11,45,701.5,200.0,1.1,28.5,740.5,802.39,579.5
2016,10,13,12,0,568.0,273.0,1.3,29.0,716.0,776.67,560.32
2016,10,13,12,15,699.5,203.5,1.5,29.0,749.0,831.49,602.07
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,879.95,635.1
2016,10,13,12,45,646.0,219.0,1.9,29.5,720.0,816.23,593.41
2016,10,13,13,0,461.0,304.0,2.1,30.0,658.0,742.53,540.42
2016,10,13,13,15,646.0,213.0,2.15,30.0,697.5,814.2,595.06
2016,10,13,13,30,831.0,122.0,2.2,30.0,737.0,873.88,635.16
2016,10,13,13,45,546.5,224.5,2.3,30.0,624.0,730.04,537.86
2016,10,13,14,0,262.0,327.0,2.4,30.0,511.0,583.09,430.75
2016,10,13,14,15,454.0,252.0,2.4,29.5,552.0,667.98,497.84
2016,10,13,14,30,646.0,177.0,2.4,29.0,593.0,738.93,552.87
2016,10,13,14,45,676.5,153.0,2.4,29.0,565.5,721.99,542.37
2016,10,13,15,0,707.0,129.0,2.4,29.0,538.0,700.35,528.82
2016,10,13,15,15,497.0,168.5,2.35,28.5,445.0,564.01,430.59
2016,10,13,15,30,287.0,208.0,2.3,28.0,352.0,436.49,335.36
2016,10,13,15,45,444.5,157.0,2.25,28.0,353.0,481.48,372.57
2016,10,13,16,0,602.0,106.0,2.2,28.0,354.0,507.54,393.72
2016,10,13,16,15,557.5,98.0,2.0,27.5,303.5,446.42,347.21
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,387.67,301.63
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,317.91,245.85
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,256.38,195.05
2016,10,13,17,15,291.0,54.0,1.45,26.0,106.0,184.39,136.27
2016,10,13,17,30,197.0,39.0,1.4,25.0,60.0,122.65,83.8
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.0,55.58,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,71.0,15.0,0.9,19.5,21.0,14.74,0.0
2016,10,14,7,0,142.0,30.0,1.0,20.0,42.0,23.48,11.35
2016,10,14,7,15,246.5,46.0,1.1,20.5,85.0,35.31,24.32
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,73.18,42.99
2016,10,14,7,45,175.5,75.0,1.35,21.5,108.0,88.59,60.04
2016,10,14,8,0,0.0,88.0,1.5,22.0,88.0,83.84,63.67
2016,10,14,8,15,0.0,69.5,1.6,22.5,69.5,67.13,49.86
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,49.27,35.03
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,63.31,46.3
2016,10,14,9,0,0.0,80.0,1.9,24.0,80.0,77.37,57.4
2016,10,14,9,15,2.0,127.5,1.9,24.5,128.5,123.98,94.26
2016,10,14,9,30,4.0,175.0,1.9,25.0,177.0,170.93,130.53
2016,10,14,9,45,10.5,200.0,1.95,25.5,206.0,199.2,151.78
2016,10,14,10,0,17.0,225.0,2.0,26.0,235.0,228.22,173.38
2016,10,14,10,15,47.5,269.5,2.0,26.5,301.5,294.73,223.33
2016,10,14,10,30,78.0,314.0,2.0,27.0,368.0,362.72,273.17
2016,10,14,10,45,121.0,335.0,2.0,27.5,422.0,422.52,316.45
2016,10,14,11,0,164.0,356.0,2.0,28.0,476.0,482.06,358.81
2016,10,14,11,15,492.5,243.5,1.95,28.0,615.0,641.33,478.68
2016,10,14,11,30,821.0,131.0,1.9,28.0,754.0,806.67,594.03
2016,10,14,11,45,836.5,124.5,1.9,28.5,766.5,832.23,607.86
2016,10,14,12,0,852.0,118.0,1.9,29.0,779.0,851.25,618.65
2016,10,14,12,15,638.5,221.5,1.9,29.0,717.0,795.55,580.68
2016,10,14,12,30,425.0,325.0,1.9,29.0,655.0,722.87,526.57
2016,10,14,12,45,639.0,220.0,1.9,29.0,711.0,809.31,591.47
2016,10,14,13,0,853.0,115.0,1.9,29.0,767.0,881.77,639.23
2016,10,14,13,15,848.5,114.0,1.9,29.0,751.0,876.45,635.52
2016,10,14,13,30,844.0,113.0,1.9,29.0,735.0,872.88,633.87
2016,10,14,13,45,838.0,111.0,1.9,29.5,711.5,858.55,624.06
2016,10,14,14,0,832.0,109.0,1.9,30.0,688.0,840.98,612.36
2016,10,14,14,15,821.0,107.0,1.9,29.5,656.0,816.13,598.38
2016,10,14,14,30,810.0,105.0,1.9,29.0,624.0,788.5,582.52
2016,10,14,14,45,795.0,102.5,1.9,29.0,586.0,754.57,561.16
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,718.48,538.19
2016,10,14,15,15,759.0,96.5,1.9,29.0,503.5,674.98,509.81
2016,10,14,15,30,738.0,93.0,1.9,29.0,459.0,630.24,480.07
2016,10,14,15,45,708.0,89.0,1.95,29.0,410.5,580.56,444.99
2016,10,14,16,0,678.0,85.0,2.0,29.0,362.0,528.74,407.37
2016,10,14,16,15,636.0,79.5,1.85,28.5,310.5,468.86,362.61
2016,10,14,16,30,594.0,74.0,1.7,28.0,259.0,411.02,317.91
2016,10,14,16,45,529.5,66.0,1.55,27.5,207.5,342.08,263.26
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,278.31,210.89
2016,10,14,17,15,364.0,46.5,1.3,26.0,108.5,202.89,149.07
2016,10,14,17,30,263.0,35.0,1.2,25.0,61.0,138.19,92.96
2016,10,14,17,45,131.5,17.5,1.1,24.5,30.5,60.92,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.5,14.5,2.95,20.5,21.0,14.25,0.0
2016,10,15,7,0,159.0,29.0,3.1,21.0,42.0,22.71,10.21
2016,10,15,7,15,271.0,44.0,3.25,21.5,86.0,33.59,22.67
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,72.06,40.99
2016,10,15,7,45,459.5,68.0,3.6,22.5,181.0,115.02,69.4
2016,10,15,8,0,536.0,77.0,3.8,23.0,232.0,166.06,108.55
2016,10,15,8,15,584.0,84.0,3.95,23.5,283.5,217.02,151.24
2016,10,15,8,30,632.0,91.0,4.1,24.0,335.0,272.9,198.71
2016,10,15,8,45,316.0,90.0,4.35,25.0,212.0,197.29,148.5
2016,10,15,9,0,0.0,89.0,4.6,26.0,89.0,86.03,63.84
2016,10,15,9,15,39.5,166.5,4.6,26.5,188.5,178.73,136.95
2016,10,15,9,30,79.0,244.0,4.6,27.0,288.0,275.85,211.63
2016,10,15,9,45,42.5,217.0,4.65,27.5,241.0,234.49,178.85
2016,10,15,10,0,6.0,190.0,4.7,28.0,194.0,187.65,141.71
2016,10,15,10,15,6.0,193.0,4.65,28.0,197.5,191.09,144.12
2016,10,15,10,30,6.0,196.0,4.6,28.0,201.0,194.49,146.46
2016,10,15,10,45,7.0,203.0,4.6,28.5,208.5,202.52,152.09
2016,10,15,11,0,8.0,210.0,4.6,29.0,216.0,210.61,157.75
2016,10,15,11,15,34.0,276.5,4.6,29.5,302.5,301.63,226.37
2016,10,15,11,30,60.0,343.0,4.6,30.0,389.0,392.42,292.99
2016,10,15,11,45,53.0,340.0,4.6,30.5,381.0,386.15,287.24
2016,10,15,12,0,46.0,337.0,4.6,31.0,373.0,379.34,281.43
2016,10,15,12,15,103.5,360.5,4.55,31.0,440.5,455.43,338.29
2016,10,15,12,30,161.0,384.0,4.5,31.0,508.0,540.42,400.25
2016,10,15,12,45,196.0,377.0,4.5,31.5,527.0,566.79,419.05
2016,10,15,13,0,231.0,370.0,4.5,32.0,546.0,592.61,437.58
2016,10,15,13,15,548.0,237.5,4.5,32.0,642.0,747.29,555.33
2016,10,15,13,30,865.0,105.0,4.5,32.0,738.0,874.85,644.91
2016,10,15,13,45,552.5,215.5,4.5,32.0,615.0,722.23,538.12
2016,10,15,14,0,240.0,326.0,4.5,32.0,492.0,553.15,411.6
2016,10,15,14,15,537.0,211.0,4.45,32.0,559.5,690.01,518.12
2016,10,15,14,30,834.0,96.0,4.4,32.0,627.0,795.27,594.49
2016,10,15,14,45,814.5,95.5,4.4,32.0,587.5,759.48,570.35
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,721.72,545.48
2016,10,15,15,15,774.0,91.5,4.3,31.5,503.5,677.8,516.75
2016,10,15,15,30,753.0,88.0,4.2,31.0,459.0,632.62,486.67
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.5,579.6,447.91
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,529.25,410.09
2016,10,15,16,15,647.5,75.5,3.75,30.5,308.5,468.73,363.94
2016,10,15,16,30,605.0,70.0,3.4,30.0,257.0,410.29,317.99
2016,10,15,16,45,540.5,62.5,3.1,29.5,205.0,341.65,262.85
2016,10,15,17,0,476.0,55.0,2.8,29.0,153.0,278.2,210.17
2016,10,15,17,15,371.5,44.0,2.55,28.0,106.0,201.88,147.28
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,136.32,89.68
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,50.85,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.5,20.0,14.74,0.0
2016,10,16,7,0,139.0,30.0,4.0,23.0,40.0,23.63,10.1
2016,10,16,7,15,250.5,46.0,4.2,23.0,84.0,35.33,23.9
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,72.92,42.31
2016,10,16,7,45,451.0,70.5,4.65,23.5,181.0,115.85,70.2
2016,10,16,8,0,540.0,79.0,4.9,24.0,234.0,167.96,109.55
2016,10,16,8,15,589.5,86.0,5.0,24.5,286.0,219.39,152.51
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,275.91,200.46
2016,10,16,8,45,689.0,93.5,5.25,26.0,390.5,331.05,246.89
2016,10,16,9,0,739.0,94.0,5.4,27.0,443.0,390.45,295.9
2016,10,16,9,15,762.5,97.5,5.35,27.5,489.0,445.46,340.98
2016,10,16,9,30,786.0,101.0,5.3,28.0,535.0,500.09,384.46
2016,10,16,9,45,815.0,99.0,5.3,28.5,578.0,552.69,425.39
2016,10,16,10,0,844.0,97.0,5.3,29.0,621.0,605.78,465.59
2016,10,16,10,15,855.5,99.0,5.2,29.5,655.0,651.85,499.16
2016,10,16,10,30,867.0,101.0,5.1,30.0,689.0,695.05,529.75
2016,10,16,10,45,880.5,99.5,5.1,30.5,716.0,735.12,556.26
2016,10,16,11,0,894.0,98.0,5.1,31.0,743.0,773.18,580.94
2016,10,16,11,15,899.5,99.0,5.05,31.0,761.5,805.34,602.28
2016,10,16,11,30,905.0,100.0,5.0,31.0,780.0,834.62,621.56
2016,10,16,11,45,912.5,97.5,5.0,31.5,790.5,858.82,636.3
2016,10,16,12,0,920.0,95.0,5.0,32.0,801.0,879.85,648.89
2016,10,16,12,15,920.0,95.0,4.95,32.0,802.0,893.8,657.79
2016,10,16,12,30,920.0,95.0,4.9,32.0,803.0,904.16,664.42
2016,10,16,12,45,918.5,94.5,4.85,32.5,795.0,909.04,666.11
2016,10,16,13,0,917.0,94.0,4.8,33.0,787.0,910.25,665.52
2016,10,16,13,15,912.5,93.5,4.7,33.0,770.5,905.17,661.94
2016,10,16,13,30,908.0,93.0,4.6,33.0,754.0,896.49,656.42
2016,10,16,13,45,900.5,92.0,4.6,33.0,729.0,881.13,646.98
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,862.41,635.39
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,837.82,619.72
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,810.26,602.06
2016,10,16,14,45,859.5,85.5,4.45,33.0,599.5,776.04,579.8
2016,10,16,15,0,846.0,83.0,4.4,33.0,560.0,744.02,558.99
2016,10,16,15,15,826.0,80.0,4.25,32.5,515.0,699.83,530.23
2016,10,16,15,30,806.0,77.0,4.1,32.0,470.0,654.17,500.03
2016,10,16,15,45,777.5,74.0,4.0,32.0,420.0,601.82,462.49
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,549.31,423.3
2016,10,16,16,15,708.5,66.0,3.5,31.0,317.0,487.94,377.4
2016,10,16,16,30,668.0,61.0,3.1,30.0,264.0,428.28,331.12
2016,10,16,16,45,604.5,55.0,2.75,29.5,211.0,361.36,277.03
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,297.23,223.47
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,218.55,158.47
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,150.96,97.23
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,56.44,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,14.25,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.85,8.92
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,35.0,23.62
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,71.92,41.91
2016,10,17,7,45,445.5,70.5,4.6,23.5,178.5,114.65,69.46
2016,10,17,8,0,538.0,79.0,4.9,24.0,231.0,166.86,108.67
2016,10,17,8,15,587.5,86.0,5.0,24.5,283.0,218.05,151.38
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,274.33,199.13
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,329.33,245.35
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,390.16,295.4
2016,10,17,9,15,769.0,94.5,5.3,27.5,487.0,444.04,339.74
2016,10,17,9,30,792.0,98.0,5.3,28.0,533.0,498.62,383.33
2016,10,17,9,45,819.0,96.5,5.35,28.5,575.5,550.74,424.07
2016,10,17,10,0,846.0,95.0,5.4,29.0,618.0,603.17,463.97
2016,10,17,10,15,857.5,97.0,5.35,29.5,651.5,648.36,497.19
2016,10,17,10,30,869.0,99.0,5.3,30.0,685.0,692.39,528.68
2016,10,17,10,45,881.0,98.5,5.3,30.5,712.0,732.37,555.26
2016,10,17,11,0,893.0,98.0,5.3,31.0,739.0,770.25,579.92
2016,10,17,11,15,898.0,98.5,5.25,31.0,757.0,801.39,600.66
2016,10,17,11,30,903.0,99.0,5.2,31.0,775.0,829.62,619.34
2016,10,17,11,45,905.5,100.0,5.2,31.5,784.0,853.26,633.79
2016,10,17,12,0,908.0,101.0,5.2,32.0,793.0,873.6,646.0
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.0,887.35,654.85
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,897.57,661.44
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.5,901.93,662.84
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,902.67,661.97
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,896.64,658.09
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,887.06,652.02
2016,10,17,13,45,886.5,96.5,4.85,33.0,720.0,871.3,641.93
2016,10,17,14,0,879.0,95.0,4.8,33.0,695.0,852.24,629.74
2016,10,17,14,15,868.5,93.5,4.7,33.0,662.5,827.51,613.5
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,799.89,595.53
2016,10,17,14,45,841.5,90.0,4.55,33.0,590.5,769.08,575.54
2016,10,17,15,0,825.0,88.0,4.5,33.0,551.0,731.22,550.55
2016,10,17,15,15,804.5,85.0,4.4,32.5,506.0,687.4,522.06
2016,10,17,15,30,784.0,82.0,4.3,32.0,461.0,642.21,492.15
2016,10,17,15,45,755.0,78.5,4.2,32.0,411.5,589.87,454.0
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,537.46,414.72
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,478.71,370.53
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,419.77,324.67
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,350.06,268.43
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,285.49,214.5
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,207.28,149.88
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,140.41,88.28
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,52.03,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,8.36,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,16.41,4.15
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,34.9,23.35
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,53.6,37.88
2016,10,18,7,45,7.5,79.0,4.5,24.5,81.5,75.26,55.58
2016,10,18,8,0,15.0,101.0,4.8,25.0,106.0,98.06,73.9
2016,10,18,8,15,29.5,124.5,4.8,25.5,135.5,124.05,94.3
2016,10,18,8,30,44.0,148.0,4.8,26.0,165.0,152.87,116.83
2016,10,18,8,45,130.0,173.5,4.85,26.5,232.5,210.06,160.46
2016,10,18,9,0,216.0,199.0,4.9,27.0,300.0,277.09,212.12
2016,10,18,9,15,308.0,204.5,4.85,27.5,364.5,337.64,258.79
2016,10,18,9,30,400.0,210.0,4.8,28.0,429.0,406.32,311.47
2016,10,18,9,45,427.5,221.0,4.8,28.5,470.5,454.82,348.1
2016,10,18,10,0,455.0,232.0,4.8,29.0,512.0,503.4,384.15
2016,10,18,10,15,636.5,175.0,4.7,29.5,589.5,585.48,446.5
2016,10,18,10,30,818.0,118.0,4.6,30.0,667.0,676.7,514.21
2016,10,18,10,45,828.5,119.0,4.55,30.5,693.0,715.77,540.64
2016,10,18,11,0,839.0,120.0,4.5,31.0,719.0,752.83,564.46
2016,10,18,11,15,844.5,121.0,4.4,31.0,736.5,783.79,584.81
2016,10,18,11,30,850.0,122.0,4.3,31.0,754.0,812.05,603.22
2016,10,18,11,45,870.5,113.0,4.25,31.5,767.0,835.73,617.42
2016,10,18,12,0,891.0,104.0,4.2,32.0,780.0,860.02,631.99
2016,10,18,12,15,891.0,104.0,4.1,32.0,780.5,873.5,640.36
2016,10,18,12,30,891.0,104.0,4.0,32.0,781.0,883.51,646.55
2016,10,18,12,45,690.0,193.5,3.95,32.0,715.0,818.7,602.85
2016,10,18,13,0,489.0,283.0,3.9,32.0,649.0,738.59,543.7
2016,10,18,13,15,371.5,313.0,3.8,32.0,587.5,661.75,488.36
2016,10,18,13,30,254.0,343.0,3.7,32.0,526.0,584.03,431.44
2016,10,18,13,45,269.0,327.5,3.6,32.0,515.5,588.16,435.41
2016,10,18,14,0,284.0,312.0,3.5,32.0,505.0,582.03,431.99
2016,10,18,14,15,237.5,302.0,3.4,31.5,458.0,520.7,388.9
2016,10,18,14,30,191.0,292.0,3.3,31.0,411.0,469.2,352.26
2016,10,18,14,45,191.0,272.0,3.25,31.0,385.0,444.01,334.97
2016,10,18,15,0,191.0,252.0,3.2,31.0,359.0,418.05,316.85
2016,10,18,15,15,320.0,209.0,3.0,31.0,370.0,466.04,355.56
2016,10,18,15,30,449.0,166.0,2.8,31.0,381.0,504.1,385.73
2016,10,18,15,45,433.0,150.5,2.65,31.0,339.5,460.01,353.06
2016,10,18,16,0,417.0,135.0,2.5,31.0,298.0,415.8,320.04
2016,10,18,16,15,397.0,117.0,2.15,30.0,254.0,366.62,283.28
2016,10,18,16,30,377.0,99.0,1.8,29.0,210.0,318.12,245.78
2016,10,18,16,45,336.0,82.0,1.5,28.5,166.0,262.0,200.69
2016,10,18,17,0,295.0,65.0,1.2,28.0,122.0,209.28,157.07
2016,10,18,17,15,225.0,47.5,1.2,27.5,82.5,149.37,107.55
2016,10,18,17,30,155.0,30.0,1.2,27.0,43.0,96.34,58.21
2016,10,18,17,45,77.5,15.0,1.2,26.5,21.5,34.18,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,12.0,2.05,22.5,13.0,11.8,0.0
2016,10,19,7,0,36.0,24.0,2.2,23.0,26.0,21.2,6.03
2016,10,19,7,15,94.0,44.5,2.4,23.5,59.0,36.29,24.43
2016,10,19,7,30,152.0,65.0,2.6,24.0,92.0,64.21,41.82
2016,10,19,7,45,195.0,85.0,2.85,24.5,131.5,98.13,66.21
2016,10,19,8,0,238.0,105.0,3.1,25.0,171.0,137.21,96.26
2016,10,19,8,15,261.0,124.5,3.3,25.0,210.5,176.19,128.2
2016,10,19,8,30,284.0,144.0,3.5,25.0,250.0,217.66,162.46
2016,10,19,8,45,356.5,153.5,3.7,25.5,305.5,269.16,203.29
2016,10,19,9,0,429.0,163.0,3.9,26.0,361.0,328.53,250.32
