Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,45,525.5,49.0,2.4,19.0,157.0,93.69,50.61
2016,10,29,8,0,616.0,56.0,2.7,20.0,208.0,146.46,89.27
2016,10,29,8,15,665.0,61.5,2.75,20.5,259.5,198.87,133.2
2016,10,29,8,30,714.0,67.0,2.8,21.0,311.0,257.25,183.46
2016,10,29,8,45,751.5,69.5,2.9,22.0,361.0,311.98,230.81
2016,10,29,9,0,789.0,72.0,3.0,23.0,411.0,369.45,279.4
2016,10,29,9,15,811.0,75.0,3.05,23.5,455.5,423.16,324.48
2016,10,29,9,30,833.0,78.0,3.1,24.0,500.0,477.31,368.52
2016,10,29,9,45,848.5,80.5,3.15,25.0,539.5,527.68,407.6
2016,10,29,10,0,864.0,83.0,3.2,26.0,579.0,576.78,444.39
2016,10,29,10,15,875.0,84.5,3.2,26.5,611.0,621.19,477.36
2016,10,29,10,30,886.0,86.0,3.2,27.0,643.0,663.9,508.19
2016,10,29,10,45,892.5,87.5,3.25,27.5,668.0,701.59,534.35
2016,10,29,11,0,899.0,89.0,3.3,28.0,693.0,736.82,557.31
2016,10,29,11,15,903.5,90.0,3.3,28.0,710.0,767.4,577.79
2016,10,29,11,30,908.0,91.0,3.3,28.0,727.0,795.05,596.21
2016,10,29,11,45,910.0,91.5,3.35,28.5,735.5,817.13,609.87
2016,10,29,12,0,912.0,92.0,3.4,29.0,744.0,835.92,621.33
2016,10,29,12,15,911.5,92.0,3.4,29.0,743.5,848.74,629.82
2016,10,29,12,30,911.0,92.0,3.4,29.0,743.0,858.05,636.09
2016,10,29,12,45,908.5,91.5,3.45,29.5,734.5,861.61,637.64
2016,10,29,13,0,906.0,91.0,3.5,30.0,726.0,861.58,636.96
2016,10,29,13,15,900.5,90.0,3.5,30.0,709.0,854.95,632.99
2016,10,29,13,30,895.0,89.0,3.5,30.0,692.0,844.82,626.84
2016,10,29,13,45,887.5,87.5,3.55,30.0,667.0,829.09,617.28
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,810.11,605.59
2016,10,29,14,15,868.5,84.5,3.6,30.0,610.0,784.86,589.4
2016,10,29,14,30,857.0,83.0,3.6,30.0,578.0,756.82,571.28
2016,10,29,14,45,828.5,85.0,3.6,30.0,537.0,722.17,548.44
2016,10,29,15,0,800.0,87.0,3.6,30.0,496.0,681.39,521.06
2016,10,29,15,15,776.5,83.5,3.55,29.5,451.5,636.65,491.23
2016,10,29,15,30,753.0,80.0,3.5,29.0,407.0,590.84,458.64
2016,10,29,15,45,717.5,76.0,3.45,29.0,358.5,536.42,417.8
2016,10,29,16,0,682.0,72.0,3.4,29.0,310.0,485.16,378.16
2016,10,29,16,15,632.0,66.5,3.0,28.0,259.0,423.23,330.01
2016,10,29,16,30,582.0,61.0,2.6,27.0,208.0,364.11,282.33
2016,10,29,16,45,502.5,52.5,2.25,26.5,158.5,292.1,222.81
2016,10,29,17,0,423.0,44.0,1.9,26.0,109.0,226.83,167.33
2016,10,29,17,15,288.0,31.0,1.75,25.0,67.5,146.19,98.37
2016,10,29,17,30,153.0,18.0,1.6,24.0,26.0,70.24,0.0
2016,10,29,17,45,76.5,9.0,1.5,23.5,13.0,8.85,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,25.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,51.0,16.0,1.5,19.0,18.0,15.73,0.0
2016,10,30,7,15,170.5,34.0,1.75,19.5,55.5,26.58,15.08
2016,10,30,7,30,290.0,52.0,2.0,20.0,93.0,53.55,31.28
2016,10,30,7,45,384.5,63.0,2.3,20.5,142.0,91.8,54.49
2016,10,30,8,0,479.0,74.0,2.6,21.0,191.0,141.59,90.65
2016,10,30,8,15,535.5,82.0,2.6,21.5,241.0,190.0,130.11
2016,10,30,8,30,592.0,90.0,2.6,22.0,291.0,244.28,175.64
2016,10,30,8,45,643.5,92.5,2.6,23.0,340.5,297.08,219.98
2016,10,30,9,0,695.0,95.0,2.6,24.0,390.0,354.31,267.13
2016,10,30,9,15,721.0,99.0,2.5,24.5,434.5,406.18,309.75
2016,10,30,9,30,747.0,103.0,2.4,25.0,479.0,459.11,351.82
2016,10,30,9,45,769.0,105.0,2.3,26.0,518.5,509.01,389.52
2016,10,30,10,0,791.0,107.0,2.2,27.0,558.0,558.37,425.4
2016,10,30,10,15,804.5,109.5,2.1,27.0,590.5,602.79,458.16
2016,10,30,10,30,818.0,112.0,2.0,27.0,623.0,645.93,489.1
2016,10,30,10,45,830.5,112.0,1.95,27.5,649.0,684.27,515.24
2016,10,30,11,0,843.0,112.0,1.9,28.0,675.0,720.72,538.85
2016,10,30,11,15,849.0,113.0,1.9,28.5,692.0,751.3,557.71
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,779.22,574.66
2016,10,30,11,45,871.0,108.0,1.9,29.5,721.0,801.35,587.69
2016,10,30,12,0,887.0,102.0,1.9,30.0,733.0,823.85,600.98
2016,10,30,12,15,633.0,206.0,1.95,30.0,656.5,746.17,547.84
2016,10,30,12,30,379.0,310.0,2.0,30.0,580.0,644.69,473.56
2016,10,30,12,45,391.5,302.5,2.1,30.0,578.5,651.25,479.99
2016,10,30,13,0,404.0,295.0,2.2,30.0,577.0,656.24,484.59
2016,10,30,13,15,642.0,195.5,2.25,30.0,631.0,759.36,561.87
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,837.49,615.34
2016,10,30,13,45,875.0,93.0,2.35,30.5,661.0,822.35,604.52
2016,10,30,14,0,870.0,90.0,2.4,31.0,637.0,803.93,592.41
2016,10,30,14,15,859.0,88.5,2.45,30.5,605.0,779.33,578.53
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,756.62,565.87
2016,10,30,14,45,834.0,83.5,2.55,30.0,535.0,722.06,543.76
2016,10,30,15,0,820.0,80.0,2.6,30.0,497.0,685.25,519.89
2016,10,30,15,15,798.0,77.0,2.6,29.5,453.0,641.58,491.54
2016,10,30,15,30,776.0,74.0,2.6,29.0,409.0,596.7,460.32
2016,10,30,15,45,746.5,69.5,2.6,29.0,360.5,544.66,421.83
2016,10,30,16,0,717.0,65.0,2.6,29.0,312.0,492.67,382.19
2016,10,30,16,15,669.5,60.0,2.25,28.0,261.0,431.1,334.5
2016,10,30,16,30,622.0,55.0,1.9,27.0,210.0,374.68,288.9
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.0,304.61,230.92
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,240.75,176.31
2016,10,30,17,15,335.0,28.5,1.25,25.0,67.5,158.29,104.88
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,80.12,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,14.74,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.5,21.02,10.68
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,48.04,23.44
2016,10,31,7,45,558.0,46.0,1.9,18.0,157.0,91.96,48.28
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,147.42,88.88
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,201.18,133.63
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,259.74,183.75
2016,10,31,8,45,782.0,66.5,2.4,22.0,364.5,315.43,231.96
2016,10,31,9,0,818.0,69.0,2.5,23.0,415.0,373.64,281.17
2016,10,31,9,15,839.5,72.0,2.6,23.5,460.0,428.36,327.1
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,483.41,371.88
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,534.46,412.35
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,584.51,450.87
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,629.32,484.16
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,672.25,515.16
2016,10,31,10,45,919.5,83.0,2.95,26.5,673.5,710.21,541.54
2016,10,31,11,0,926.0,84.0,3.0,27.0,698.0,745.62,564.57
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.5,776.08,585.14
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,803.48,603.62
2016,10,31,11,45,931.0,87.5,3.15,27.5,738.5,823.93,616.14
2016,10,31,12,0,929.0,89.0,3.2,28.0,746.0,840.87,626.37
2016,10,31,12,15,928.0,89.0,3.2,28.0,745.5,853.45,634.7
2016,10,31,12,30,927.0,89.0,3.2,28.0,745.0,862.46,640.77
2016,10,31,12,45,923.0,89.0,3.25,28.5,735.5,865.38,641.91
2016,10,31,13,0,919.0,89.0,3.3,29.0,726.0,864.68,640.79
2016,10,31,13,15,912.5,88.0,3.3,29.0,708.5,857.2,636.27
2016,10,31,13,30,906.0,87.0,3.3,29.0,691.0,846.21,629.54
2016,10,31,13,45,896.5,86.0,3.35,29.0,665.0,829.35,619.23
2016,10,31,14,0,887.0,85.0,3.4,29.0,639.0,809.27,606.81
2016,10,31,14,15,874.5,83.5,3.4,29.0,606.5,783.22,590.04
2016,10,31,14,30,862.0,82.0,3.4,29.0,574.0,754.41,571.35
2016,10,31,14,45,843.5,80.5,3.4,29.0,534.0,723.15,550.86
2016,10,31,15,0,825.0,79.0,3.4,29.0,494.0,685.27,525.5
2016,10,31,15,15,801.0,76.0,3.3,28.5,449.5,640.18,495.29
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,594.02,462.23
2016,10,31,15,45,742.5,69.0,3.15,28.0,355.5,539.61,421.28
2016,10,31,16,0,708.0,65.0,3.1,28.0,306.0,485.66,379.51
2016,10,31,16,15,658.0,60.0,2.7,27.0,255.0,425.76,332.5
2016,10,31,16,30,608.0,55.0,2.3,26.0,204.0,366.49,284.32
2016,10,31,16,45,527.0,47.5,1.9,25.5,154.5,294.34,224.23
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,229.11,168.29
2016,10,31,17,15,306.0,28.0,1.45,24.0,63.5,147.64,96.79
2016,10,31,17,30,166.0,16.0,1.4,23.0,22.0,60.77,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,13.76,0.0
2016,11,1,7,15,209.0,29.0,2.6,20.5,53.5,22.56,11.18
2016,11,1,7,30,344.0,44.0,2.9,21.0,91.0,48.06,25.99
2016,11,1,7,45,431.5,53.5,3.2,22.0,138.5,86.54,48.19
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,135.1,82.96
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,183.63,122.51
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,237.67,168.13
2016,11,1,8,45,668.0,80.0,4.0,24.5,332.5,289.83,213.05
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,345.13,260.0
2016,11,1,9,15,733.0,87.5,4.2,25.5,424.0,397.15,303.53
2016,11,1,9,30,758.0,91.0,4.2,26.0,468.0,449.17,345.87
2016,11,1,9,45,486.5,173.5,4.25,26.5,422.5,425.96,328.82
2016,11,1,10,0,215.0,256.0,4.3,27.0,377.0,373.97,287.28
2016,11,1,10,15,183.5,273.5,4.3,27.5,381.0,382.94,293.23
2016,11,1,10,30,152.0,291.0,4.3,28.0,385.0,389.09,296.53
2016,11,1,10,45,500.5,195.0,4.3,28.5,522.0,541.31,415.36
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,706.6,538.63
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,734.26,556.75
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,761.37,575.2
2016,11,1,11,45,609.0,206.5,4.3,29.5,628.5,700.64,528.27
2016,11,1,12,0,358.0,312.0,4.3,30.0,564.0,615.09,460.62
2016,11,1,12,15,622.0,202.0,4.3,30.0,639.5,729.39,548.91
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,829.36,619.47
2016,11,1,12,45,882.5,92.0,4.3,30.5,706.5,832.47,619.95
2016,11,1,13,0,879.0,92.0,4.3,31.0,698.0,832.12,618.8
2016,11,1,13,15,462.5,188.0,4.3,31.0,506.5,595.73,450.57
2016,11,1,13,30,46.0,284.0,4.3,31.0,315.0,332.09,248.1
2016,11,1,13,45,71.0,285.5,4.3,31.0,330.5,355.11,266.95
2016,11,1,14,0,96.0,287.0,4.3,31.0,346.0,377.58,284.62
2016,11,1,14,15,167.0,271.0,4.25,31.0,368.0,423.8,321.12
2016,11,1,14,30,238.0,255.0,4.2,31.0,390.0,458.05,348.51
2016,11,1,14,45,516.5,167.0,4.2,31.0,433.5,576.62,442.09
2016,11,1,15,0,795.0,79.0,4.2,31.0,477.0,661.74,507.91
2016,11,1,15,15,771.5,76.0,4.1,30.5,433.5,618.04,477.64
2016,11,1,15,30,748.0,73.0,4.0,30.0,390.0,573.32,445.39
2016,11,1,15,45,713.0,69.5,3.95,30.0,342.5,520.42,405.33
2016,11,1,16,0,678.0,66.0,3.9,30.0,295.0,470.35,366.26
2016,11,1,16,15,628.0,60.5,3.45,29.0,245.5,409.17,318.35
2016,11,1,16,30,578.0,55.0,3.0,28.0,196.0,350.85,270.98
2016,11,1,16,45,493.0,47.5,2.65,27.5,147.0,278.7,211.19
2016,11,1,17,0,408.0,40.0,2.3,27.0,98.0,213.88,156.01
2016,11,1,17,15,269.0,27.5,2.2,26.5,59.0,134.58,85.86
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,49.74,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,11.8,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,24.31,11.89
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,48.68,28.62
2016,11,2,7,45,342.0,61.0,3.15,22.5,128.5,83.99,49.58
2016,11,2,8,0,441.0,72.0,3.4,23.0,175.0,130.41,82.39
2016,11,2,8,15,499.5,80.5,3.55,23.5,223.5,177.98,120.58
2016,11,2,8,30,558.0,89.0,3.7,24.0,272.0,230.74,164.46
2016,11,2,8,45,607.5,92.0,3.85,24.5,320.0,281.04,207.15
2016,11,2,9,0,657.0,95.0,4.0,25.0,368.0,335.61,252.96
2016,11,2,9,15,684.5,99.5,4.05,25.5,411.5,386.34,295.23
2016,11,2,9,30,712.0,104.0,4.1,26.0,455.0,438.35,337.42
2016,11,2,9,45,432.5,180.5,4.15,26.5,399.0,404.0,311.87
2016,11,2,10,0,153.0,257.0,4.2,27.0,343.0,340.04,260.96
2016,11,2,10,15,125.5,270.0,4.15,27.0,343.0,344.46,263.99
2016,11,2,10,30,98.0,283.0,4.1,27.0,343.0,343.0,262.17
2016,11,2,10,45,453.0,198.5,4.05,27.5,493.5,511.75,394.4
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,691.17,529.13
2016,11,2,11,15,562.5,212.5,3.9,28.0,586.0,636.99,484.23
2016,11,2,11,30,317.0,311.0,3.8,28.0,528.0,564.15,426.04
2016,11,2,11,45,566.5,216.0,3.75,28.5,610.0,673.43,509.86
2016,11,2,12,0,816.0,121.0,3.7,29.0,692.0,783.66,588.46
2016,11,2,12,15,490.0,231.0,3.6,29.0,574.5,648.94,488.69
2016,11,2,12,30,164.0,341.0,3.5,29.0,457.0,492.03,368.24
2016,11,2,12,45,167.0,337.0,3.4,29.0,453.5,493.02,369.76
2016,11,2,13,0,170.0,333.0,3.3,29.0,450.0,493.36,370.18
2016,11,2,13,15,93.0,284.5,3.15,28.5,348.5,370.21,279.5
2016,11,2,13,30,16.0,236.0,3.0,28.0,247.0,247.99,186.91
2016,11,2,13,45,385.5,179.5,2.95,28.0,417.5,518.37,399.28
2016,11,2,14,0,755.0,123.0,2.9,28.0,588.0,749.25,567.64
2016,11,2,14,15,377.5,73.0,2.8,28.0,305.5,385.58,301.62
2016,11,2,14,30,0.0,23.0,2.7,28.0,23.0,22.22,12.09
2016,11,2,14,45,314.5,76.0,2.65,28.0,232.5,327.69,259.66
2016,11,2,15,0,629.0,129.0,2.6,28.0,442.0,601.97,465.21
2016,11,2,15,15,599.0,123.5,2.45,27.5,399.5,556.33,430.62
2016,11,2,15,30,569.0,118.0,2.3,27.0,357.0,510.53,397.26
2016,11,2,15,45,515.5,113.5,2.2,27.0,310.0,449.48,350.94
2016,11,2,16,0,462.0,109.0,2.1,27.0,263.0,394.47,308.15
2016,11,2,16,15,402.5,98.0,1.9,26.5,216.0,332.12,259.17
2016,11,2,16,30,343.0,87.0,1.7,26.0,169.0,274.14,212.34
2016,11,2,16,45,251.0,72.0,1.55,25.5,124.5,196.79,149.69
2016,11,2,17,0,159.0,57.0,1.4,25.0,80.0,135.37,99.05
2016,11,2,17,15,79.5,34.5,1.5,25.0,46.0,76.43,47.26
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.98,0.0
2016,11,3,7,15,0.0,6.5,1.2,21.0,6.5,6.26,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,11.57,3.69
2016,11,3,7,45,0.0,18.5,1.6,21.5,18.5,17.84,9.07
2016,11,3,8,0,0.0,25.0,1.8,22.0,25.0,24.12,14.39
2016,11,3,8,15,0.0,32.5,1.85,22.0,32.5,31.37,20.48
2016,11,3,8,30,0.0,40.0,1.9,22.0,40.0,38.62,26.5
2016,11,3,8,45,8.5,96.0,1.95,22.5,99.5,95.16,72.57
2016,11,3,9,0,17.0,152.0,2.0,23.0,159.0,152.4,118.13
2016,11,3,9,15,13.0,161.0,2.0,23.0,167.0,160.73,124.46
2016,11,3,9,30,9.0,170.0,2.0,23.0,175.0,168.59,130.38
2016,11,3,9,45,15.0,190.0,2.0,23.5,198.5,191.84,148.09
2016,11,3,10,0,21.0,210.0,2.0,24.0,222.0,215.72,166.07
2016,11,3,10,15,13.5,201.0,1.9,24.0,209.0,203.62,156.18
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,190.78,145.81
2016,11,3,10,45,3.0,109.0,1.75,24.5,111.0,107.62,80.43
2016,11,3,11,0,0.0,26.0,1.7,25.0,26.0,25.13,14.6
2016,11,3,11,15,1.5,105.0,1.6,25.0,106.5,102.84,76.52
2016,11,3,11,30,3.0,184.0,1.5,25.0,187.0,182.01,137.87
2016,11,3,11,45,1.5,100.0,1.45,25.0,101.5,98.04,72.36
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,15.47,6.79
2016,11,3,12,15,0.0,68.0,1.3,25.0,68.0,65.8,47.06
2016,11,3,12,30,0.0,120.0,1.2,25.0,120.0,116.61,86.98
2016,11,3,12,45,0.0,105.0,1.2,25.0,105.0,101.83,75.35
2016,11,3,13,0,0.0,90.0,1.2,25.0,90.0,87.12,63.86
2016,11,3,13,15,0.0,54.5,1.25,25.0,54.5,52.72,36.66
2016,11,3,13,30,0.0,19.0,1.3,25.0,19.0,18.36,9.18
2016,11,3,13,45,0.0,16.0,1.4,25.5,16.0,15.46,6.84
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,12.56,4.49
2016,11,3,14,15,0.0,28.0,1.55,26.0,28.0,27.05,16.21
2016,11,3,14,30,0.0,43.0,1.6,26.0,43.0,41.56,27.93
2016,11,3,14,45,0.0,29.5,1.65,26.0,29.5,28.49,17.46
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,15.45,6.92
2016,11,3,15,15,0.0,12.5,1.65,25.5,12.5,12.06,4.22
2016,11,3,15,30,0.0,9.0,1.6,25.0,9.0,8.68,1.49
2016,11,3,15,45,0.0,8.0,1.6,25.0,8.0,7.72,0.71
2016,11,3,16,0,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,11,3,16,15,0.0,5.5,1.5,24.5,5.5,5.3,0.0
2016,11,3,16,30,0.0,4.0,1.4,24.0,4.0,3.85,0.0
2016,11,3,16,45,0.0,3.0,1.3,23.5,3.0,2.89,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.93,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.96,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,16.0,3.25,18.0,16.0,15.44,4.81
2016,11,4,7,30,0.0,28.0,3.3,18.0,28.0,27.04,16.31
2016,11,4,7,45,0.0,44.5,3.4,18.5,44.5,42.77,29.86
2016,11,4,8,0,0.0,61.0,3.5,19.0,61.0,58.5,43.25
2016,11,4,8,15,0.0,78.0,3.55,19.0,78.0,74.81,57.02
2016,11,4,8,30,0.0,95.0,3.6,19.0,95.0,91.22,70.65
2016,11,4,8,45,0.0,107.5,3.7,19.0,107.5,103.44,80.62
2016,11,4,9,0,0.0,120.0,3.8,19.0,120.0,115.68,90.48
2016,11,4,9,15,0.0,127.0,3.8,19.5,127.0,122.66,95.73
2016,11,4,9,30,0.0,134.0,3.8,20.0,134.0,129.62,100.91
2016,11,4,9,45,1.0,152.5,3.8,20.5,153.0,148.25,115.45
2016,11,4,10,0,2.0,171.0,3.8,21.0,172.0,167.08,129.98
2016,11,4,10,15,10.0,197.0,3.75,21.0,203.0,197.62,154.02
2016,11,4,10,30,18.0,223.0,3.7,21.0,234.0,228.97,178.52
2016,11,4,10,45,9.0,162.0,3.65,21.5,167.5,163.58,126.28
2016,11,4,11,0,0.0,101.0,3.6,22.0,101.0,97.83,73.45
2016,11,4,11,15,5.5,163.0,3.55,22.0,167.0,162.8,125.21
2016,11,4,11,30,11.0,225.0,3.5,22.0,233.0,229.0,176.91
2016,11,4,11,45,6.5,200.0,3.5,22.0,205.0,200.93,154.71
2016,11,4,12,0,2.0,175.0,3.5,22.0,177.0,172.68,132.45
2016,11,4,12,15,1.0,135.5,3.45,22.0,136.5,132.71,100.94
2016,11,4,12,30,0.0,96.0,3.4,22.0,96.0,92.97,69.36
2016,11,4,12,45,5.5,159.5,3.35,22.5,163.5,160.48,122.97
2016,11,4,13,0,11.0,223.0,3.3,23.0,231.0,229.62,176.69
2016,11,4,13,15,17.0,236.0,3.25,23.0,247.5,248.38,191.36
2016,11,4,13,30,23.0,249.0,3.2,23.0,264.0,267.34,206.28
2016,11,4,13,45,11.5,176.0,3.2,23.0,183.5,182.76,140.6
2016,11,4,14,0,0.0,103.0,3.2,23.0,103.0,99.95,75.03
2016,11,4,14,15,10.5,156.0,3.15,23.0,162.0,161.84,124.86
2016,11,4,14,30,21.0,209.0,3.1,23.0,221.0,225.8,175.56
2016,11,4,14,45,15.5,190.5,3.1,23.0,199.5,202.65,157.5
2016,11,4,15,0,10.0,172.0,3.1,23.0,178.0,179.71,139.67
2016,11,4,15,15,6.5,156.0,3.0,22.5,160.0,161.1,125.41
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,142.72,111.15
2016,11,4,15,45,1.5,122.5,2.85,22.0,123.5,124.13,96.38
2016,11,4,16,0,0.0,105.0,2.8,22.0,105.0,105.65,81.5
2016,11,4,16,15,0.0,86.0,2.6,21.5,86.0,86.34,65.87
2016,11,4,16,30,0.0,67.0,2.4,21.0,67.0,66.94,49.85
2016,11,4,16,45,0.0,49.5,2.25,21.0,49.5,49.08,34.76
2016,11,4,17,0,0.0,32.0,2.1,21.0,32.0,30.99,19.36
2016,11,4,17,15,0.0,18.5,2.0,20.5,18.5,17.86,6.75
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.91,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,7.5,3.2,17.0,7.5,7.23,0.0
2016,11,5,7,30,0.0,14.0,3.3,17.0,14.0,13.5,5.33
2016,11,5,7,45,0.0,22.5,3.4,17.5,22.5,21.71,12.46
2016,11,5,8,0,0.0,31.0,3.5,18.0,31.0,29.92,19.52
2016,11,5,8,15,0.0,40.5,3.45,18.0,40.5,39.11,27.36
2016,11,5,8,30,0.0,50.0,3.4,18.0,50.0,48.3,35.1
2016,11,5,8,45,0.0,92.0,3.4,18.5,92.0,88.69,68.62
2016,11,5,9,0,0.0,134.0,3.4,19.0,134.0,129.06,101.45
2016,11,5,9,15,11.5,158.5,3.3,19.0,164.5,157.67,124.32
2016,11,5,9,30,23.0,183.0,3.2,19.0,195.0,187.58,148.11
2016,11,5,9,45,24.5,199.0,3.15,19.5,212.0,205.38,161.71
2016,11,5,10,0,26.0,215.0,3.1,20.0,229.0,223.33,175.28
2016,11,5,10,15,14.5,197.5,3.0,20.5,206.0,200.76,156.63
2016,11,5,10,30,3.0,180.0,2.9,21.0,183.0,177.1,137.18
2016,11,5,10,45,1.5,166.0,2.85,21.5,167.5,162.56,125.23
2016,11,5,11,0,0.0,152.0,2.8,22.0,152.0,147.88,113.2
2016,11,5,11,15,0.0,118.0,2.75,22.0,118.0,114.49,86.64
2016,11,5,11,30,0.0,84.0,2.7,22.0,84.0,81.3,60.11
2016,11,5,11,45,13.5,177.0,2.65,22.5,186.5,183.32,141.08
2016,11,5,12,0,27.0,270.0,2.6,23.0,289.0,288.25,221.57
2016,11,5,12,15,20.0,252.0,2.55,23.0,266.0,265.09,203.34
2016,11,5,12,30,13.0,234.0,2.5,23.0,243.0,241.65,185.26
2016,11,5,12,45,14.0,236.0,2.5,23.0,245.5,244.99,187.99
2016,11,5,13,0,15.0,238.0,2.5,23.0,248.0,248.35,190.71
2016,11,5,13,15,7.5,195.0,2.5,23.0,200.0,198.47,152.15
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,148.92,113.43
2016,11,5,13,45,103.0,217.0,2.55,23.0,279.5,313.3,244.69
2016,11,5,14,0,206.0,282.0,2.6,23.0,407.0,466.57,362.04
2016,11,5,14,15,107.0,234.0,2.6,23.0,299.0,334.81,260.56
2016,11,5,14,30,8.0,186.0,2.6,23.0,191.0,191.67,147.91
2016,11,5,14,45,7.0,175.5,2.65,23.0,179.5,180.54,139.81
2016,11,5,15,0,6.0,165.0,2.7,23.0,168.0,169.5,131.44
2016,11,5,15,15,209.5,154.0,2.7,22.5,240.0,315.33,251.94
2016,11,5,15,30,413.0,143.0,2.7,22.0,312.0,433.39,346.46
2016,11,5,15,45,361.5,136.0,2.7,22.0,271.0,380.36,304.01
2016,11,5,16,0,310.0,129.0,2.7,22.0,230.0,323.7,258.79
2016,11,5,16,15,270.0,111.5,2.55,21.5,188.5,271.57,216.64
2016,11,5,16,30,230.0,94.0,2.4,21.0,147.0,222.45,175.84
2016,11,5,16,45,173.5,73.0,2.3,21.0,107.0,165.29,127.62
2016,11,5,17,0,117.0,52.0,2.2,21.0,67.0,113.2,83.2
2016,11,5,17,15,58.5,30.0,2.15,20.5,37.5,57.31,31.83
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.86,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,17.05,4.55
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,41.46,24.22
2016,11,6,7,45,332.5,56.5,2.4,16.5,117.5,76.38,45.2
2016,11,6,8,0,421.0,69.0,2.6,17.0,162.0,121.19,77.37
2016,11,6,8,15,479.5,78.0,2.7,17.0,209.5,167.45,115.13
2016,11,6,8,30,538.0,87.0,2.8,17.0,257.0,218.87,158.94
2016,11,6,8,45,578.0,93.5,2.9,17.5,303.0,267.95,201.71
2016,11,6,9,0,618.0,100.0,3.0,18.0,349.0,320.38,246.85
2016,11,6,9,15,336.5,150.0,3.05,18.5,288.0,284.66,224.05
2016,11,6,9,30,55.0,200.0,3.1,19.0,227.0,219.81,173.67
2016,11,6,9,45,56.5,216.5,3.2,19.5,246.0,240.2,189.57
2016,11,6,10,0,58.0,233.0,3.3,20.0,265.0,260.71,205.16
2016,11,6,10,15,58.5,247.5,3.35,20.5,281.5,278.75,218.6
2016,11,6,10,30,59.0,262.0,3.4,21.0,298.0,296.8,231.91
2016,11,6,10,45,41.0,253.5,3.5,21.5,279.0,279.27,217.34
2016,11,6,11,0,23.0,245.0,3.6,22.0,260.0,256.18,198.5
2016,11,6,11,15,66.0,281.5,3.55,22.0,325.5,330.12,256.35
2016,11,6,11,30,109.0,318.0,3.5,22.0,391.0,402.71,312.0
2016,11,6,11,45,63.0,282.5,3.5,22.0,325.0,333.78,258.39
2016,11,6,12,0,17.0,247.0,3.5,22.0,259.0,257.0,198.31
2016,11,6,12,15,8.5,148.5,3.4,21.5,154.5,151.59,116.31
2016,11,6,12,30,0.0,50.0,3.3,21.0,50.0,48.36,33.72
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,72.58,53.37
2016,11,6,13,0,0.0,100.0,3.2,21.0,100.0,96.91,72.97
2016,11,6,13,15,0.0,82.0,3.1,21.0,82.0,79.36,58.88
2016,11,6,13,30,0.0,64.0,3.0,21.0,64.0,61.91,44.86
2016,11,6,13,45,0.0,38.5,2.95,21.0,38.5,37.22,24.84
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.56,4.68
2016,11,6,14,15,0.0,11.5,2.9,21.0,11.5,11.11,3.5
2016,11,6,14,30,0.0,10.0,2.9,21.0,10.0,9.66,2.32
2016,11,6,14,45,0.0,18.0,2.9,21.0,18.0,17.38,8.74
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,25.11,15.17
2016,11,6,15,15,0.0,16.0,2.9,20.5,16.0,15.44,7.22
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.86,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,3.37,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,36.0,15.87,2.89
2016,11,7,7,30,257.0,41.0,1.9,17.0,72.0,38.6,21.82
2016,11,7,7,45,351.0,52.5,2.15,17.5,116.5,73.54,42.08
2016,11,7,8,0,445.0,64.0,2.4,18.0,161.0,119.65,74.71
2016,11,7,8,15,222.5,36.5,2.45,18.5,85.0,77.08,50.08
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,8.68,1.66
2016,11,7,8,45,0.0,10.5,2.6,19.5,10.5,10.13,2.87
2016,11,7,9,0,0.0,12.0,2.7,20.0,12.0,11.58,4.05
2016,11,7,9,15,0.0,54.5,2.7,20.0,54.5,52.66,38.21
2016,11,7,9,30,0.0,97.0,2.7,20.0,97.0,93.82,71.88
2016,11,7,9,45,0.0,105.5,2.75,20.5,105.5,102.11,78.22
2016,11,7,10,0,0.0,114.0,2.8,21.0,114.0,110.42,84.57
2016,11,7,10,15,0.0,130.5,2.8,21.0,130.5,126.57,97.34
2016,11,7,10,30,0.0,147.0,2.8,21.0,147.0,142.81,110.09
2016,11,7,10,45,0.0,153.5,2.85,21.5,153.5,149.29,114.81
2016,11,7,11,0,0.0,160.0,2.9,22.0,160.0,155.8,119.56
2016,11,7,11,15,0.0,153.0,2.85,22.0,153.0,148.98,114.02
2016,11,7,11,30,0.0,146.0,2.8,22.0,146.0,142.13,108.52
2016,11,7,11,45,2.0,168.0,2.8,22.5,169.5,165.58,126.74
2016,11,7,12,0,4.0,190.0,2.8,23.0,193.0,189.31,144.97
2016,11,7,12,15,2.0,175.0,2.75,23.0,176.5,172.9,132.05
2016,11,7,12,30,0.0,160.0,2.7,23.0,160.0,156.43,119.13
2016,11,7,12,45,0.0,155.0,2.7,23.0,155.0,151.54,115.37
2016,11,7,13,0,0.0,150.0,2.7,23.0,150.0,146.65,111.61
2016,11,7,13,15,0.0,123.0,2.65,23.0,123.0,119.74,90.47
2016,11,7,13,30,0.0,96.0,2.6,23.0,96.0,92.97,69.33
2016,11,7,13,45,5.0,148.5,2.55,23.0,152.0,149.58,114.58
2016,11,7,14,0,10.0,201.0,2.5,23.0,208.0,207.91,160.51
2016,11,7,14,15,5.0,122.0,2.4,23.0,125.5,122.96,93.67
2016,11,7,14,30,0.0,43.0,2.3,23.0,43.0,41.55,28.29
2016,11,7,14,45,0.5,99.0,2.25,23.0,99.5,96.6,73.03
2016,11,7,15,0,1.0,155.0,2.2,23.0,156.0,155.52,120.31
2016,11,7,15,15,6.5,150.5,2.1,22.5,153.5,155.45,120.83
2016,11,7,15,30,12.0,146.0,2.0,22.0,151.0,155.31,121.38
2016,11,7,15,45,7.0,128.0,1.9,22.0,131.0,133.86,104.24
2016,11,7,16,0,2.0,110.0,1.8,22.0,111.0,112.77,87.22
2016,11,7,16,15,214.0,90.0,1.6,21.5,138.5,215.98,172.23
2016,11,7,16,30,426.0,70.0,1.4,21.0,166.0,288.65,227.17
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,218.52,167.59
2016,11,7,17,0,248.0,45.0,1.1,21.0,76.0,156.85,114.66
2016,11,7,17,15,137.0,27.0,1.1,20.5,43.0,86.47,45.53
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,15.56,0.0
2016,11,7,17,45,13.0,4.5,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,11.57,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,23.17,12.99
2016,11,8,7,45,0.0,39.0,3.45,17.5,39.0,37.61,25.58
2016,11,8,8,0,0.0,54.0,3.6,18.0,54.0,51.92,37.86
2016,11,8,8,15,0.0,70.5,3.6,18.0,70.5,67.73,51.31
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,83.63,64.63
2016,11,8,8,45,0.0,59.5,3.65,18.0,59.5,57.5,42.75
2016,11,8,9,0,0.0,32.0,3.7,18.0,32.0,30.89,20.38
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,58.95,43.77
2016,11,8,9,30,0.0,90.0,3.7,18.0,90.0,87.05,66.9
2016,11,8,9,45,0.0,104.5,3.7,18.0,104.5,101.14,78.28
2016,11,8,10,0,0.0,119.0,3.7,18.0,119.0,115.29,89.64
2016,11,8,10,15,10.0,170.5,3.75,18.0,176.5,171.57,135.18
2016,11,8,10,30,20.0,222.0,3.8,18.0,234.0,229.19,181.07
2016,11,8,10,45,17.5,224.5,3.9,18.5,235.5,231.04,181.8
2016,11,8,11,0,15.0,227.0,4.0,19.0,237.0,232.67,182.48
2016,11,8,11,15,7.5,171.0,4.1,19.0,176.0,172.15,134.21
2016,11,8,11,30,0.0,115.0,4.2,19.0,115.0,111.58,85.4
2016,11,8,11,45,8.5,179.0,4.3,19.0,185.0,181.48,141.72
2016,11,8,12,0,17.0,243.0,4.4,19.0,255.0,252.96,198.29
2016,11,8,12,15,19.5,249.5,4.4,19.0,263.0,262.18,205.44
2016,11,8,12,30,22.0,256.0,4.4,19.0,271.0,271.48,212.82
