Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,11.8,0.0
2016,12,9,7,45,309.5,24.0,2.85,-1.5,54.5,20.69,9.45
2016,12,9,8,0,464.0,36.0,3.1,-1.0,93.0,60.22,30.53
2016,12,9,8,15,548.0,43.5,3.2,-0.5,140.0,103.87,61.18
2016,12,9,8,30,632.0,51.0,3.3,0.0,187.0,156.17,104.29
2016,12,9,8,45,316.5,78.0,3.45,0.5,146.5,146.46,112.05
2016,12,9,9,0,1.0,105.0,3.6,1.0,106.0,101.48,84.65
2016,12,9,9,15,0.5,117.5,3.45,1.5,118.0,113.73,95.27
2016,12,9,9,30,0.0,130.0,3.3,2.0,130.0,125.96,105.58
2016,12,9,9,45,11.5,150.0,3.2,2.5,155.0,150.5,126.34
2016,12,9,10,0,23.0,170.0,3.1,3.0,180.0,176.18,147.9
2016,12,9,10,15,24.0,182.5,2.95,3.5,193.5,190.23,159.3
2016,12,9,10,30,25.0,195.0,2.8,4.0,207.0,204.36,170.65
2016,12,9,10,45,26.0,204.5,2.65,4.5,218.0,215.55,179.44
2016,12,9,11,0,27.0,214.0,2.5,5.0,229.0,226.8,188.2
2016,12,9,11,15,145.5,237.0,2.3,5.0,320.5,335.79,280.02
2016,12,9,11,30,264.0,260.0,2.1,5.0,412.0,448.36,371.65
2016,12,9,11,45,265.0,265.0,1.95,5.5,420.0,462.0,380.7
2016,12,9,12,0,266.0,270.0,1.8,6.0,428.0,474.82,389.54
2016,12,9,12,15,304.5,264.0,1.65,6.0,445.5,501.79,410.92
2016,12,9,12,30,343.0,258.0,1.5,6.0,463.0,528.62,431.79
2016,12,9,12,45,355.0,252.5,1.4,6.5,463.0,535.9,436.42
2016,12,9,13,0,367.0,247.0,1.3,7.0,463.0,541.94,440.21
2016,12,9,13,15,282.0,254.5,1.2,7.0,418.5,489.15,397.56
2016,12,9,13,30,197.0,262.0,1.1,7.0,374.0,427.8,348.38
2016,12,9,13,45,196.5,252.0,1.05,7.5,359.5,416.6,339.79
2016,12,9,14,0,196.0,242.0,1.0,8.0,345.0,404.69,330.23
2016,12,9,14,15,134.5,225.5,1.0,8.0,294.5,341.52,279.66
2016,12,9,14,30,73.0,209.0,1.0,8.0,244.0,271.91,223.29
2016,12,9,14,45,51.0,187.0,1.0,8.0,211.0,232.29,191.33
2016,12,9,15,0,29.0,165.0,1.0,8.0,178.0,193.43,159.34
2016,12,9,15,15,25.5,150.0,1.05,7.5,160.5,168.59,139.34
2016,12,9,15,30,22.0,135.0,1.1,7.0,143.0,150.91,124.94
2016,12,9,15,45,357.0,97.5,1.15,7.0,196.0,320.43,270.64
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,436.53,363.26
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,376.92,311.21
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,317.77,259.08
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.5,243.24,192.66
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,177.26,127.7
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,79.84,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,11.8,0.0
2016,12,10,7,45,219.5,26.5,1.7,2.5,49.0,22.25,9.72
2016,12,10,8,0,358.0,41.0,2.0,3.0,84.0,57.98,31.89
2016,12,10,8,15,445.5,51.0,2.1,3.5,129.0,98.4,60.09
2016,12,10,8,30,533.0,61.0,2.2,4.0,174.0,148.04,99.87
2016,12,10,8,45,266.5,63.0,2.3,4.5,119.5,120.26,89.5
2016,12,10,9,0,0.0,65.0,2.4,5.0,65.0,62.8,49.72
2016,12,10,9,15,358.0,75.0,2.5,5.5,209.0,190.53,152.31
2016,12,10,9,30,716.0,85.0,2.6,6.0,353.0,351.76,284.05
2016,12,10,9,45,740.5,89.0,2.75,6.5,392.0,399.9,326.62
2016,12,10,10,0,765.0,93.0,2.9,7.0,431.0,448.52,369.02
2016,12,10,10,15,383.0,127.5,2.95,7.5,297.0,324.4,269.79
2016,12,10,10,30,1.0,162.0,3.0,8.0,163.0,158.58,129.5
2016,12,10,10,45,0.5,163.0,3.15,8.5,163.5,159.44,130.07
2016,12,10,11,0,0.0,164.0,3.3,9.0,164.0,160.26,130.31
2016,12,10,11,15,12.0,193.0,3.35,9.0,200.0,197.07,160.99
2016,12,10,11,30,24.0,222.0,3.4,9.0,236.0,234.89,192.19
2016,12,10,11,45,38.5,239.5,3.5,9.5,262.0,269.1,219.94
2016,12,10,12,0,53.0,257.0,3.6,10.0,288.0,299.36,244.27
2016,12,10,12,15,33.5,235.5,3.65,10.0,255.0,264.09,215.16
2016,12,10,12,30,14.0,214.0,3.7,10.0,222.0,222.3,180.64
2016,12,10,12,45,15.5,216.0,3.75,10.5,225.0,225.98,183.52
2016,12,10,13,0,17.0,218.0,3.8,11.0,228.0,229.71,186.37
2016,12,10,13,15,12.0,203.0,3.8,11.0,210.0,210.86,170.95
2016,12,10,13,30,7.0,188.0,3.8,11.0,192.0,191.98,155.49
2016,12,10,13,45,15.0,196.0,3.85,11.0,204.0,206.77,168.16
2016,12,10,14,0,23.0,204.0,3.9,11.0,216.0,221.71,180.91
2016,12,10,14,15,11.5,170.0,3.9,11.0,176.0,177.85,144.65
2016,12,10,14,30,0.0,136.0,3.9,11.0,136.0,134.54,108.53
2016,12,10,14,45,0.0,107.0,3.9,11.0,107.0,104.83,83.82
2016,12,10,15,0,0.0,78.0,3.9,11.0,78.0,75.43,59.09
2016,12,10,15,15,0.0,70.5,3.8,10.5,70.5,68.15,53.13
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,60.89,47.09
2016,12,10,15,45,309.0,66.0,3.6,10.0,150.5,256.04,217.21
2016,12,10,16,0,618.0,69.0,3.5,10.0,238.0,412.17,344.95
2016,12,10,16,15,554.0,62.0,3.1,9.5,192.0,349.68,289.63
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,290.82,236.89
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,219.47,173.17
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,156.21,111.91
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,71.23,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,50.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,101.0,11.0,3.9,9.0,13.0,10.81,0.0
2016,12,11,7,45,248.5,23.5,4.1,9.5,48.0,18.73,6.32
2016,12,11,8,0,396.0,36.0,4.3,10.0,83.0,54.31,26.92
2016,12,11,8,15,482.0,44.5,4.6,10.5,127.5,95.04,54.17
2016,12,11,8,30,568.0,53.0,4.9,11.0,172.0,144.73,93.16
2016,12,11,8,45,624.5,58.0,5.2,11.5,218.0,193.13,135.33
2016,12,11,9,0,681.0,63.0,5.5,12.0,264.0,246.52,183.18
2016,12,11,9,15,716.0,67.0,5.55,12.5,307.5,297.21,229.6
2016,12,11,9,30,751.0,71.0,5.6,13.0,351.0,349.27,276.61
2016,12,11,9,45,552.5,121.0,5.65,14.0,339.0,351.62,283.38
2016,12,11,10,0,354.0,171.0,5.7,15.0,327.0,334.28,271.08
2016,12,11,10,15,341.5,188.0,5.75,15.5,347.5,361.1,293.4
2016,12,11,10,30,329.0,205.0,5.8,16.0,368.0,386.22,313.64
2016,12,11,10,45,328.0,217.5,5.85,16.5,387.5,411.6,333.77
2016,12,11,11,0,327.0,230.0,5.9,17.0,407.0,436.09,352.82
2016,12,11,11,15,336.5,237.0,5.9,17.0,424.5,460.51,372.4
2016,12,11,11,30,346.0,244.0,5.9,17.0,442.0,484.44,391.44
2016,12,11,11,45,377.0,242.0,5.95,17.5,461.5,512.79,413.64
2016,12,11,12,0,408.0,240.0,6.0,18.0,481.0,541.07,435.63
2016,12,11,12,15,463.0,224.5,5.95,18.0,499.0,578.19,465.51
2016,12,11,12,30,518.0,209.0,5.9,18.0,517.0,609.01,490.52
2016,12,11,12,45,699.5,149.5,5.85,18.5,562.0,687.56,553.67
2016,12,11,13,0,881.0,90.0,5.8,19.0,607.0,754.63,604.35
2016,12,11,13,15,580.5,171.0,5.7,19.0,509.0,625.71,503.23
2016,12,11,13,30,280.0,252.0,5.6,19.0,411.0,485.32,388.67
2016,12,11,13,45,232.0,247.5,5.5,19.0,376.0,437.16,350.95
2016,12,11,14,0,184.0,243.0,5.4,19.0,341.0,397.0,318.77
2016,12,11,14,15,92.0,196.0,5.15,19.0,245.0,269.86,216.55
2016,12,11,14,30,0.0,149.0,4.9,19.0,149.0,148.21,116.39
2016,12,11,14,45,24.5,161.5,4.65,19.0,172.0,178.87,142.35
2016,12,11,15,0,49.0,174.0,4.4,19.0,195.0,216.84,173.81
2016,12,11,15,15,45.5,158.0,4.25,18.5,176.0,196.97,158.11
2016,12,11,15,30,42.0,142.0,4.1,18.0,157.0,177.2,142.39
2016,12,11,15,45,353.5,102.0,3.95,17.5,200.0,323.99,265.97
2016,12,11,16,0,665.0,62.0,3.8,17.0,243.0,428.49,349.43
2016,12,11,16,15,605.0,55.5,3.65,16.5,197.0,366.77,296.48
2016,12,11,16,30,545.0,49.0,3.5,16.0,151.0,308.37,245.29
2016,12,11,16,45,443.0,40.0,3.35,15.5,106.5,234.72,180.93
2016,12,11,17,0,341.0,31.0,3.2,15.0,62.0,169.59,119.03
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.0,76.98,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,9.83,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.0,17.19,4.86
2016,12,12,8,0,419.0,34.0,3.7,6.0,82.0,52.71,25.56
2016,12,12,8,15,505.0,41.5,3.7,6.5,127.0,93.55,52.78
2016,12,12,8,30,591.0,49.0,3.7,7.0,172.0,143.3,92.13
2016,12,12,8,45,644.5,54.5,3.7,7.5,218.5,192.62,135.64
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,247.28,185.07
2016,12,12,9,15,733.0,63.5,3.55,8.5,308.5,297.54,231.42
2016,12,12,9,30,768.0,67.0,3.4,9.0,352.0,349.83,278.72
2016,12,12,9,45,792.5,70.0,3.25,10.0,391.0,398.97,321.87
2016,12,12,10,0,817.0,73.0,3.1,11.0,430.0,448.49,363.83
2016,12,12,10,15,833.5,75.0,2.95,11.5,463.5,493.06,401.16
2016,12,12,10,30,850.0,77.0,2.8,12.0,497.0,536.72,436.54
2016,12,12,10,45,861.0,78.5,2.65,12.5,523.5,575.54,467.03
2016,12,12,11,0,872.0,80.0,2.5,13.0,550.0,610.83,493.91
2016,12,12,11,15,879.5,81.0,2.3,13.5,569.0,642.75,517.12
2016,12,12,11,30,887.0,82.0,2.1,14.0,588.0,672.24,537.71
2016,12,12,11,45,894.0,81.5,1.95,14.5,600.0,697.16,554.11
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,719.27,567.53
2016,12,12,12,15,902.0,81.0,1.55,15.0,614.5,734.72,576.12
2016,12,12,12,30,903.0,81.0,1.3,15.0,617.0,746.95,582.12
2016,12,12,12,45,900.5,81.0,1.05,15.5,612.0,753.34,582.58
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,756.39,580.4
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,753.69,578.14
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,747.7,573.81
2016,12,12,13,45,878.5,79.0,0.7,16.5,558.5,734.62,564.43
2016,12,12,14,0,869.0,78.0,0.7,17.0,537.0,718.47,553.11
2016,12,12,14,15,856.5,76.5,0.75,17.0,509.0,700.96,542.64
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,676.52,527.19
2016,12,12,14,45,821.5,73.5,0.9,17.0,445.5,642.9,505.35
2016,12,12,15,0,799.0,72.0,1.0,17.0,410.0,607.44,480.71
2016,12,12,15,15,772.5,69.0,0.95,16.5,370.0,566.26,450.62
2016,12,12,15,30,746.0,66.0,0.9,16.0,330.0,524.09,418.94
2016,12,12,15,45,707.0,62.0,0.85,16.0,285.5,473.25,378.88
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,422.98,338.04
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,365.51,291.49
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,308.65,243.5
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,235.97,181.27
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,171.68,120.93
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,77.77,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.5,19.5,3.0,10.0,38.5,14.88,2.66
2016,12,13,8,0,327.0,39.0,3.3,11.0,77.0,52.01,27.39
2016,12,13,8,15,416.5,49.5,3.3,11.5,121.0,90.86,53.3
2016,12,13,8,30,506.0,60.0,3.3,12.0,165.0,139.18,90.47
2016,12,13,8,45,572.0,65.5,3.3,12.5,211.0,186.65,130.63
2016,12,13,9,0,638.0,71.0,3.3,13.0,257.0,240.21,177.29
2016,12,13,9,15,676.0,76.0,3.45,13.5,300.5,290.13,222.11
2016,12,13,9,30,714.0,81.0,3.6,14.0,344.0,342.51,268.44
2016,12,13,9,45,748.0,82.5,3.8,14.5,384.0,391.79,311.59
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,442.46,354.93
2016,12,13,10,15,800.0,86.0,4.05,15.5,457.5,486.46,391.88
2016,12,13,10,30,818.0,88.0,4.1,16.0,491.0,529.76,427.31
2016,12,13,10,45,837.0,87.5,4.15,16.5,519.0,570.02,459.57
2016,12,13,11,0,856.0,87.0,4.2,17.0,547.0,609.05,490.12
2016,12,13,11,15,864.0,88.0,4.2,17.0,566.0,641.25,515.67
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,671.1,539.01
2016,12,13,11,45,890.0,84.0,4.2,17.5,599.0,695.98,557.28
2016,12,13,12,0,908.0,79.0,4.2,18.0,613.0,720.86,574.31
2016,12,13,12,15,909.0,79.5,4.25,18.0,616.0,737.05,586.16
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,750.01,595.79
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,756.91,601.19
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,760.44,604.28
2016,12,13,13,15,904.0,77.0,4.35,18.0,596.0,757.28,602.04
2016,12,13,13,30,899.0,76.0,4.3,18.0,583.0,750.77,597.51
2016,12,13,13,45,892.0,74.5,4.25,18.0,562.0,738.95,589.28
2016,12,13,14,0,885.0,73.0,4.2,18.0,541.0,723.97,578.85
2016,12,13,14,15,873.0,72.0,4.15,17.5,513.0,703.0,565.08
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,679.3,549.23
2016,12,13,14,45,836.5,70.5,4.05,17.0,449.0,649.47,527.57
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,613.64,499.84
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,572.8,468.44
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,530.89,435.37
2016,12,13,15,45,721.0,60.5,3.6,16.0,288.5,479.65,393.23
2016,12,13,16,0,681.0,57.0,3.5,16.0,244.0,429.0,350.4
2016,12,13,16,15,623.0,51.5,3.1,15.0,198.0,371.41,301.46
2016,12,13,16,30,565.0,46.0,2.7,14.0,152.0,314.44,251.47
2016,12,13,16,45,462.0,38.0,2.35,13.0,107.5,240.68,186.99
2016,12,13,17,0,359.0,30.0,2.0,12.0,63.0,175.5,125.23
2016,12,13,17,15,179.5,15.0,2.05,11.5,31.5,79.79,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.0,2.25,4.5,38.5,13.57,1.44
2016,12,14,8,0,369.0,36.0,2.5,5.0,77.0,50.4,25.7
2016,12,14,8,15,458.5,45.0,2.35,5.5,121.5,89.93,51.99
2016,12,14,8,30,548.0,54.0,2.2,6.0,166.0,138.86,90.22
2016,12,14,8,45,601.5,61.0,2.05,6.5,212.0,187.23,132.45
2016,12,14,9,0,655.0,68.0,1.9,7.0,258.0,240.37,179.95
2016,12,14,9,15,327.5,95.5,1.8,8.0,190.5,198.27,156.81
2016,12,14,9,30,0.0,123.0,1.7,9.0,123.0,119.13,96.82
2016,12,14,9,45,14.0,146.5,1.65,10.0,152.5,147.97,120.57
2016,12,14,10,0,28.0,170.0,1.6,11.0,182.0,180.16,146.55
2016,12,14,10,15,29.0,183.0,1.6,11.5,196.5,195.38,158.5
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,210.72,170.46
2016,12,14,10,45,45.0,214.0,1.65,12.5,238.0,239.2,193.14
2016,12,14,11,0,60.0,232.0,1.7,13.0,265.0,268.82,216.48
2016,12,14,11,15,59.5,241.0,1.65,13.0,274.5,280.33,225.28
2016,12,14,11,30,59.0,250.0,1.6,13.0,284.0,291.75,234.03
2016,12,14,11,45,30.5,212.0,1.6,13.5,229.5,234.59,187.58
2016,12,14,12,0,2.0,174.0,1.6,14.0,175.0,172.19,136.56
2016,12,14,12,15,2.0,175.0,1.55,14.5,176.0,173.4,137.38
2016,12,14,12,30,2.0,176.0,1.5,15.0,177.0,174.63,138.08
2016,12,14,12,45,10.5,198.0,1.5,15.5,204.5,203.67,161.33
2016,12,14,13,0,19.0,220.0,1.5,16.0,232.0,233.24,184.68
2016,12,14,13,15,10.5,197.0,1.5,16.0,203.5,203.48,160.85
2016,12,14,13,30,2.0,174.0,1.5,16.0,175.0,173.74,137.05
2016,12,14,13,45,31.5,201.5,1.55,16.0,218.5,231.5,184.43
2016,12,14,14,0,61.0,229.0,1.6,16.0,262.0,284.54,227.18
2016,12,14,14,15,66.5,219.0,1.65,16.0,253.0,277.99,222.37
2016,12,14,14,30,72.0,209.0,1.7,16.0,244.0,271.13,217.57
2016,12,14,14,45,36.0,158.0,1.75,16.0,175.5,188.92,151.41
2016,12,14,15,0,0.0,107.0,1.8,16.0,107.0,105.24,82.51
2016,12,14,15,15,0.0,96.5,1.75,15.5,96.5,94.79,74.29
2016,12,14,15,30,0.0,86.0,1.7,15.0,86.0,84.34,65.85
2016,12,14,15,45,301.0,79.5,1.7,15.0,162.5,268.72,222.2
2016,12,14,16,0,602.0,73.0,1.7,15.0,239.0,409.91,333.77
2016,12,14,16,15,540.5,65.0,1.6,14.0,193.0,348.13,281.56
2016,12,14,16,30,479.0,57.0,1.5,13.0,147.0,289.77,231.62
2016,12,14,16,45,382.5,45.5,1.45,12.0,104.0,218.11,169.87
2016,12,14,17,0,286.0,34.0,1.4,11.0,61.0,154.5,111.0
2016,12,14,17,15,143.0,17.0,1.55,10.5,30.5,71.6,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.82,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.46
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,16.39,8.64
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,23.15,14.77
2016,12,15,8,45,0.0,31.0,3.25,4.5,31.0,29.92,20.84
2016,12,15,9,0,0.0,38.0,3.3,5.0,38.0,36.69,26.82
2016,12,15,9,15,0.0,44.5,3.15,5.5,44.5,42.98,32.29
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,49.27,37.68
2016,12,15,9,45,0.0,61.0,2.95,6.5,61.0,58.95,45.96
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,68.64,54.14
2016,12,15,10,15,0.0,87.0,2.8,7.0,87.0,84.18,67.38
2016,12,15,10,30,0.0,103.0,2.7,7.0,103.0,99.84,80.62
2016,12,15,10,45,0.0,104.0,2.6,7.5,104.0,100.82,81.13
2016,12,15,11,0,0.0,105.0,2.5,8.0,105.0,101.81,81.67
2016,12,15,11,15,0.0,119.5,2.4,8.5,119.5,116.12,93.46
2016,12,15,11,30,0.0,134.0,2.3,9.0,134.0,130.53,105.2
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,140.05,112.8
2016,12,15,12,0,0.0,153.0,2.1,10.0,153.0,149.65,120.43
2016,12,15,12,15,0.0,151.0,2.05,10.0,151.0,147.74,118.78
2016,12,15,12,30,0.0,149.0,2.0,10.0,149.0,145.84,117.18
2016,12,15,12,45,0.0,151.0,1.95,10.5,151.0,147.99,118.75
2016,12,15,13,0,0.0,153.0,1.9,11.0,153.0,150.18,120.36
2016,12,15,13,15,0.0,142.0,1.9,11.0,142.0,139.18,111.37
2016,12,15,13,30,0.0,131.0,1.9,11.0,131.0,128.19,102.39
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,125.31,99.96
2016,12,15,14,0,0.0,125.0,1.9,12.0,125.0,122.45,97.56
2016,12,15,14,15,0.0,129.5,1.9,12.0,129.5,127.34,101.79
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,132.43,106.2
2016,12,15,14,45,0.0,131.5,1.9,12.0,131.5,130.38,104.71
2016,12,15,15,0,0.0,129.0,1.9,12.0,129.0,128.49,103.36
2016,12,15,15,15,0.0,116.0,1.85,12.0,116.0,115.47,92.68
2016,12,15,15,30,0.0,103.0,1.8,12.0,103.0,102.46,81.93
2016,12,15,15,45,243.0,99.5,1.75,12.0,166.5,252.24,210.34
2016,12,15,16,0,486.0,96.0,1.7,12.0,230.0,374.6,308.77
2016,12,15,16,15,423.5,84.5,1.5,11.0,185.5,313.61,256.74
2016,12,15,16,30,361.0,73.0,1.3,10.0,141.0,256.71,207.73
2016,12,15,16,45,273.0,56.5,1.1,9.0,99.5,188.55,148.69
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,128.14,93.5
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,59.74,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.0,19.0,3.6,8.5,35.5,14.74,0.23
2016,12,16,8,0,310.0,38.0,3.8,9.0,71.0,48.19,25.42
2016,12,16,8,15,401.5,48.5,3.95,9.5,114.5,85.74,50.18
2016,12,16,8,30,493.0,59.0,4.1,10.0,158.0,133.02,86.32
2016,12,16,8,45,559.5,65.0,4.35,11.0,204.0,180.02,125.98
2016,12,16,9,0,626.0,71.0,4.6,12.0,250.0,233.22,172.38
2016,12,16,9,15,664.5,76.0,4.7,12.5,293.0,282.56,217.1
2016,12,16,9,30,703.0,81.0,4.8,13.0,336.0,334.46,263.55
2016,12,16,9,45,735.5,83.0,4.95,14.0,375.5,383.08,306.18
2016,12,16,10,0,768.0,85.0,5.1,15.0,415.0,433.02,348.84
2016,12,16,10,15,384.0,98.0,5.2,15.5,263.0,290.29,236.45
2016,12,16,10,30,0.0,111.0,5.3,16.0,111.0,107.69,84.34
2016,12,16,10,45,0.0,111.0,5.4,17.0,111.0,107.7,84.0
2016,12,16,11,0,0.0,111.0,5.5,18.0,111.0,107.72,83.54
2016,12,16,11,15,0.0,106.5,5.55,18.5,106.5,103.3,79.65
2016,12,16,11,30,0.0,102.0,5.6,19.0,102.0,98.87,75.79
2016,12,16,11,45,0.0,121.0,5.7,19.5,121.0,117.66,90.85
2016,12,16,12,0,0.0,140.0,5.8,20.0,140.0,136.63,105.93
2016,12,16,12,15,3.0,164.5,5.85,20.0,166.5,163.48,127.59
2016,12,16,12,30,6.0,189.0,5.9,20.0,193.0,190.78,149.52
2016,12,16,12,45,3.5,179.0,5.95,20.5,181.0,179.03,139.77
2016,12,16,13,0,1.0,169.0,6.0,21.0,169.0,167.22,130.06
2016,12,16,13,15,57.5,215.0,6.0,21.0,247.5,263.7,208.71
2016,12,16,13,30,114.0,261.0,6.0,21.0,326.0,357.25,283.67
2016,12,16,13,45,476.0,175.0,6.0,21.0,429.0,550.1,442.66
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,712.47,571.7
2016,12,16,14,15,480.5,153.0,5.9,21.0,404.5,520.21,419.56
2016,12,16,14,30,123.0,217.0,5.8,21.0,277.0,323.31,258.15
2016,12,16,14,45,456.0,146.5,5.7,21.0,344.0,480.8,389.87
2016,12,16,15,0,789.0,76.0,5.6,21.0,411.0,606.64,492.1
2016,12,16,15,15,764.0,73.0,5.35,20.5,371.5,566.96,460.64
2016,12,16,15,30,739.0,70.0,5.1,20.0,332.0,526.18,428.23
2016,12,16,15,45,699.0,66.0,4.85,20.0,288.0,475.19,386.12
2016,12,16,16,0,659.0,62.0,4.6,20.0,244.0,427.77,345.81
2016,12,16,16,15,602.0,55.5,4.25,19.0,198.5,367.81,295.57
2016,12,16,16,30,545.0,49.0,3.9,18.0,153.0,310.88,246.35
2016,12,16,16,45,443.5,40.5,3.6,17.5,109.0,237.73,182.86
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,172.89,122.98
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,79.69,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,12.42,0.0
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,45.08,20.83
2016,12,17,8,15,459.5,41.5,3.6,16.5,116.0,83.71,44.82
2016,12,17,8,30,550.0,50.0,3.7,17.0,160.0,131.85,80.53
2016,12,17,8,45,605.0,56.5,3.8,17.5,205.0,179.84,120.79
2016,12,17,9,0,660.0,63.0,3.9,18.0,250.0,232.77,166.68
2016,12,17,9,15,697.0,67.5,4.15,18.5,293.5,282.73,211.12
2016,12,17,9,30,734.0,72.0,4.4,19.0,337.0,335.47,257.48
2016,12,17,9,45,757.5,75.5,4.7,20.0,376.0,383.21,298.8
2016,12,17,10,0,781.0,79.0,5.0,21.0,415.0,431.36,339.39
2016,12,17,10,15,799.5,81.5,5.05,21.5,448.5,476.14,376.65
2016,12,17,10,30,818.0,84.0,5.1,22.0,482.0,520.3,412.46
2016,12,17,10,45,834.5,84.5,5.15,22.5,510.0,560.34,444.29
2016,12,17,11,0,851.0,85.0,5.2,23.0,538.0,599.03,474.38
2016,12,17,11,15,477.5,173.0,5.1,23.0,429.0,483.68,382.72
2016,12,17,11,30,104.0,261.0,5.0,23.0,320.0,332.31,259.88
2016,12,17,11,45,490.5,175.5,4.95,23.5,461.5,522.02,412.84
2016,12,17,12,0,877.0,90.0,4.9,24.0,603.0,710.67,557.65
2016,12,17,12,15,879.5,90.5,4.8,24.0,607.5,728.16,568.88
2016,12,17,12,30,882.0,91.0,4.7,24.0,612.0,742.56,578.75
2016,12,17,12,45,887.5,88.5,4.6,24.5,609.5,748.96,581.74
2016,12,17,13,0,893.0,86.0,4.5,25.0,607.0,755.63,585.06
2016,12,17,13,15,889.5,85.5,4.4,25.0,595.0,754.62,584.26
2016,12,17,13,30,886.0,85.0,4.3,25.0,583.0,750.31,581.34
2016,12,17,13,45,883.5,82.0,4.2,25.0,564.0,740.66,574.71
2016,12,17,14,0,881.0,79.0,4.1,25.0,545.0,727.77,565.89
2016,12,17,14,15,869.5,77.5,3.85,24.5,517.5,711.33,555.16
2016,12,17,14,30,858.0,76.0,3.6,24.0,490.0,687.88,539.32
2016,12,17,14,45,843.5,73.0,3.35,24.0,456.0,658.05,517.69
2016,12,17,15,0,829.0,70.0,3.1,24.0,422.0,625.93,493.19
2016,12,17,15,15,803.5,67.0,2.65,23.5,381.5,584.96,461.82
2016,12,17,15,30,778.0,64.0,2.2,23.0,341.0,542.82,428.85
2016,12,17,15,45,742.5,60.0,1.8,22.5,297.0,493.15,389.46
2016,12,17,16,0,707.0,56.0,1.4,22.0,253.0,443.7,349.09
2016,12,17,16,15,650.0,50.5,1.3,21.0,206.0,382.84,300.37
2016,12,17,16,30,593.0,45.0,1.2,20.0,159.0,324.73,251.94
2016,12,17,16,45,497.5,37.0,1.2,19.5,114.0,255.54,193.22
2016,12,17,17,0,402.0,29.0,1.2,19.0,69.0,191.11,134.53
2016,12,17,17,15,201.0,14.5,1.15,18.5,34.5,87.33,4.5
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,17.0,6.7,-5.0,17.0,16.38,0.0
2016,12,18,8,0,0.0,34.0,6.7,-5.0,34.0,32.27,21.87
2016,12,18,8,15,11.0,53.0,6.7,-4.5,55.5,51.43,39.65
2016,12,18,8,30,22.0,72.0,6.7,-4.0,77.0,71.94,58.1
2016,12,18,8,45,30.0,91.0,6.75,-4.0,99.0,93.45,77.68
2016,12,18,9,0,38.0,110.0,6.8,-4.0,121.0,115.93,98.07
2016,12,18,9,15,42.5,128.0,6.75,-3.5,142.0,137.29,117.24
2016,12,18,9,30,47.0,146.0,6.7,-3.0,163.0,159.16,136.63
2016,12,18,9,45,51.0,162.0,6.7,-2.5,182.5,179.33,154.29
2016,12,18,10,0,55.0,178.0,6.7,-2.0,202.0,199.88,172.06
2016,12,18,10,15,41.0,184.0,6.65,-1.5,203.0,201.97,173.45
2016,12,18,10,30,27.0,190.0,6.6,-1.0,204.0,200.06,171.17
2016,12,18,10,45,136.5,213.5,6.6,-1.0,286.0,293.11,253.03
2016,12,18,11,0,246.0,237.0,6.6,-1.0,368.0,387.67,335.41
2016,12,18,11,15,211.0,250.0,6.6,-0.5,365.0,388.05,334.46
2016,12,18,11,30,176.0,263.0,6.6,0.0,362.0,385.95,331.37
2016,12,18,11,45,256.0,257.5,6.6,0.0,405.5,444.81,382.79
2016,12,18,12,0,336.0,252.0,6.6,0.0,449.0,500.98,431.6
2016,12,18,12,15,296.5,261.0,6.55,0.0,436.0,489.87,421.35
2016,12,18,12,30,257.0,270.0,6.5,0.0,423.0,476.69,409.43
2016,12,18,12,45,331.5,253.0,6.5,0.0,448.0,516.57,444.98
2016,12,18,13,0,406.0,236.0,6.5,0.0,473.0,556.06,479.95
2016,12,18,13,15,436.5,222.5,6.4,0.0,472.5,573.43,495.14
2016,12,18,13,30,467.0,209.0,6.3,0.0,472.0,581.92,503.2
2016,12,18,13,45,569.5,169.5,6.25,0.0,479.0,612.05,531.27
2016,12,18,14,0,672.0,130.0,6.2,0.0,486.0,641.76,558.61
2016,12,18,14,15,688.5,117.5,6.1,0.0,466.0,631.67,550.86
2016,12,18,14,30,705.0,105.0,6.0,0.0,446.0,618.34,540.44
2016,12,18,14,45,769.5,90.0,5.95,0.0,438.0,628.31,549.96
2016,12,18,15,0,834.0,75.0,5.9,0.0,430.0,635.5,556.61
2016,12,18,15,15,808.5,72.0,5.75,0.0,389.0,594.46,521.26
2016,12,18,15,30,783.0,69.0,5.6,0.0,348.0,552.2,484.35
2016,12,18,15,45,749.0,64.0,5.5,0.0,303.5,502.07,440.01
2016,12,18,16,0,715.0,59.0,5.4,0.0,259.0,452.01,394.54
2016,12,18,16,15,658.0,53.5,5.15,0.0,211.5,390.77,337.95
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,335.68,285.22
2016,12,18,16,45,511.5,39.0,4.65,-0.5,118.5,264.14,218.01
2016,12,18,17,0,422.0,30.0,4.4,-1.0,73.0,199.85,153.61
2016,12,18,17,15,211.0,15.0,4.2,-1.0,36.5,91.64,13.18
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,15.0,3.9,-4.0,37.5,11.18,0.0
2016,12,19,8,0,441.0,30.0,4.0,-4.0,75.0,43.57,20.04
2016,12,19,8,15,533.0,37.0,4.0,-3.5,120.5,85.6,47.15
2016,12,19,8,30,625.0,44.0,4.0,-3.0,166.0,135.94,86.87
